Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,30,208.0,37.0,0.8,12.7,58.0,160.85,119.35
2018,1,11,16,45,125.5,22.5,0.85,12.2,33.5,95.32,17.25
2018,1,11,17,0,43.0,8.0,0.9,11.7,9.0,24.28,0.0
2018,1,11,17,15,21.5,4.0,0.95,11.3,4.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,12,7,15,59.0,5.0,0.95,7.15,6.0,0.0,0.0
2018,1,12,7,30,118.0,10.0,1.0,7.6,12.0,9.53,0.0
2018,1,12,7,45,256.5,18.5,1.05,8.1,38.5,14.96,0.0
2018,1,12,8,0,395.0,27.0,1.1,8.6,65.0,21.22,12.02
2018,1,12,8,15,506.5,33.5,1.2,8.9,108.0,27.77,19.01
2018,1,12,8,30,618.0,40.0,1.3,9.2,151.0,32.35,23.52
2018,1,12,8,45,458.0,40.5,1.45,9.55,134.0,28.37,20.14
2018,1,12,9,0,298.0,41.0,1.6,9.9,117.0,27.25,19.2
2018,1,12,9,15,149.0,60.0,1.8,10.6,98.0,47.33,37.37
2018,1,12,9,30,0.0,79.0,2.0,11.3,79.0,72.29,56.83
2018,1,12,9,45,1.5,100.0,2.2,12.0,100.5,90.64,72.16
2018,1,12,10,0,3.0,121.0,2.4,12.7,122.0,109.26,87.51
2018,1,12,10,15,11.5,141.0,2.45,13.15,146.0,128.6,103.05
2018,1,12,10,30,20.0,161.0,2.5,13.6,170.0,148.91,119.3
2018,1,12,10,45,11.5,152.0,2.55,14.05,157.0,141.07,112.82
2018,1,12,11,0,3.0,143.0,2.6,14.5,144.0,131.92,105.22
2018,1,12,11,15,3.0,151.0,2.65,14.7,152.0,139.73,111.53
2018,1,12,11,30,3.0,159.0,2.7,14.9,160.0,147.61,117.85
2018,1,12,11,45,5.0,165.0,2.75,15.15,167.5,154.57,123.37
2018,1,12,12,0,7.0,171.0,2.8,15.4,175.0,161.7,129.06
2018,1,12,12,15,16.0,181.0,2.8,15.45,189.5,176.0,140.73
2018,1,12,12,30,25.0,191.0,2.8,15.5,204.0,190.95,152.95
2018,1,12,12,45,253.0,170.0,2.85,15.6,295.5,299.0,241.65
2018,1,12,13,0,481.0,149.0,2.9,15.7,387.0,411.04,331.96
2018,1,12,13,15,508.5,147.5,2.95,15.65,392.5,434.85,351.45
2018,1,12,13,30,536.0,146.0,3.0,15.6,398.0,457.74,370.52
2018,1,12,13,45,492.0,147.0,3.0,15.6,370.0,441.74,358.54
2018,1,12,14,0,448.0,148.0,3.0,15.6,342.0,423.49,344.71
2018,1,12,14,15,485.0,131.0,2.9,15.4,329.0,430.31,351.42
2018,1,12,14,30,522.0,114.0,2.8,15.2,316.0,434.89,356.11
2018,1,12,14,45,497.0,106.5,2.75,15.0,285.0,412.65,338.88
2018,1,12,15,0,472.0,99.0,2.7,14.8,254.0,388.92,320.18
2018,1,12,15,15,578.0,76.5,2.7,14.8,243.5,422.32,347.24
2018,1,12,15,30,684.0,54.0,2.7,14.8,233.0,443.44,363.26
2018,1,12,15,45,630.5,50.5,1.95,13.35,193.5,401.12,327.36
2018,1,12,16,0,577.0,47.0,1.2,11.9,154.0,362.98,293.25
2018,1,12,16,15,417.5,41.0,1.2,11.25,108.0,268.72,214.46
2018,1,12,16,30,258.0,35.0,1.2,10.6,62.0,180.38,136.66
2018,1,12,16,45,167.5,22.5,1.15,9.95,37.0,113.87,34.79
2018,1,12,17,0,77.0,10.0,1.1,9.3,12.0,39.56,0.0
2018,1,12,17,15,38.5,5.0,1.1,9.1,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,5.2,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,7,15,5.5,2.5,2.55,5.45,2.5,0.0,0.0
2018,1,13,7,30,11.0,5.0,2.6,5.6,5.0,4.77,0.0
2018,1,13,7,45,6.5,16.5,2.65,5.8,16.5,15.2,0.0
2018,1,13,8,0,2.0,28.0,2.7,6.0,28.0,25.68,15.97
2018,1,13,8,15,2.5,29.5,2.75,6.35,30.0,27.39,18.87
2018,1,13,8,30,3.0,31.0,2.8,6.7,32.0,28.78,20.52
2018,1,13,8,45,3.5,34.0,2.85,7.05,35.0,31.56,23.26
2018,1,13,9,0,4.0,37.0,2.9,7.4,38.0,34.36,25.91
2018,1,13,9,15,55.5,78.0,2.9,7.75,96.0,68.68,57.22
2018,1,13,9,30,107.0,119.0,2.9,8.1,154.0,99.93,78.88
2018,1,13,9,45,84.5,122.5,2.9,8.4,152.0,108.95,85.52
2018,1,13,10,0,62.0,126.0,2.9,8.7,150.0,118.37,93.95
2018,1,13,10,15,69.0,147.0,2.9,9.1,175.5,140.89,112.56
2018,1,13,10,30,76.0,168.0,2.9,9.5,201.0,164.32,131.98
2018,1,13,10,45,67.0,178.0,2.9,9.85,208.0,175.5,141.7
2018,1,13,11,0,58.0,188.0,2.9,10.2,215.0,185.93,150.67
2018,1,13,11,15,42.0,183.5,2.95,10.75,203.5,180.8,146.63
2018,1,13,11,30,26.0,179.0,3.0,11.3,192.0,174.0,141.06
2018,1,13,11,45,34.5,184.5,3.05,11.85,202.0,184.76,149.68
2018,1,13,12,0,43.0,190.0,3.1,12.4,212.0,196.06,158.76
2018,1,13,12,15,46.5,190.5,3.1,12.6,214.0,200.87,162.73
2018,1,13,12,30,50.0,191.0,3.1,12.8,216.0,205.74,166.79
2018,1,13,12,45,114.0,203.5,3.15,13.0,260.0,257.31,209.38
2018,1,13,13,0,178.0,216.0,3.2,13.2,304.0,308.32,251.19
2018,1,13,13,15,228.0,204.0,3.15,13.25,313.5,328.98,268.63
2018,1,13,13,30,278.0,192.0,3.1,13.3,323.0,356.13,291.35
2018,1,13,13,45,216.5,185.5,3.1,13.35,285.0,313.54,257.08
2018,1,13,14,0,155.0,179.0,3.1,13.4,247.0,275.49,226.11
2018,1,13,14,15,116.5,167.5,3.0,13.25,216.5,244.11,200.57
2018,1,13,14,30,78.0,156.0,2.9,13.1,186.0,204.65,168.03
2018,1,13,14,45,81.5,134.0,2.85,12.9,163.0,184.05,151.48
2018,1,13,15,0,85.0,112.0,2.8,12.7,140.0,170.26,140.32
2018,1,13,15,15,145.5,102.0,2.8,12.7,143.0,193.7,160.67
2018,1,13,15,30,206.0,92.0,2.8,12.7,146.0,223.65,185.68
2018,1,13,15,45,137.5,79.0,2.2,11.55,112.5,163.63,134.67
2018,1,13,16,0,69.0,66.0,1.6,10.4,79.0,114.12,91.99
2018,1,13,16,15,66.0,50.5,1.5,9.7,60.5,94.87,74.68
2018,1,13,16,30,63.0,35.0,1.4,9.0,42.0,74.95,55.38
2018,1,13,16,45,53.0,22.5,1.35,8.3,26.5,58.88,21.11
2018,1,13,17,0,43.0,10.0,1.3,7.6,11.0,26.42,0.0
2018,1,13,17,15,21.5,5.0,1.3,7.5,5.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,6.15,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,1,14,7,15,2.0,1.0,2.1,6.4,1.0,0.0,0.0
2018,1,14,7,30,4.0,2.0,2.1,6.5,2.0,1.91,0.0
2018,1,14,7,45,2.0,3.5,2.1,6.65,3.5,3.28,0.0
2018,1,14,8,0,0.0,5.0,2.1,6.8,5.0,4.62,0.0
2018,1,14,8,15,0.0,7.0,2.15,7.0,7.0,6.48,0.14
2018,1,14,8,30,0.0,9.0,2.2,7.2,9.0,8.33,1.93
2018,1,14,8,45,0.0,13.0,2.2,7.35,13.0,12.04,5.39
2018,1,14,9,0,0.0,17.0,2.2,7.5,17.0,15.75,8.85
2018,1,14,9,15,0.0,28.0,2.2,7.75,28.0,25.97,18.25
2018,1,14,9,30,0.0,39.0,2.2,8.0,39.0,36.21,26.16
2018,1,14,9,45,1.0,66.0,2.2,8.25,66.5,61.48,48.06
2018,1,14,10,0,2.0,93.0,2.2,8.5,94.0,85.65,68.73
2018,1,14,10,15,89.5,124.0,2.15,8.9,163.0,123.66,97.1
2018,1,14,10,30,177.0,155.0,2.1,9.3,232.0,174.09,136.25
2018,1,14,10,45,157.0,174.0,2.05,9.75,245.0,194.34,154.28
2018,1,14,11,0,137.0,193.0,2.0,10.2,258.0,213.11,170.77
2018,1,14,11,15,80.5,188.5,1.9,10.6,227.0,198.26,159.97
2018,1,14,11,30,24.0,184.0,1.8,11.0,196.0,177.93,144.06
2018,1,14,11,45,16.5,176.5,1.7,11.4,185.0,169.73,137.21
2018,1,14,12,0,9.0,169.0,1.6,11.8,174.0,160.75,129.64
2018,1,14,12,15,11.5,176.5,1.5,12.05,182.5,169.74,136.92
2018,1,14,12,30,14.0,184.0,1.4,12.3,191.0,178.99,144.36
2018,1,14,12,45,24.0,190.0,1.3,12.55,202.0,190.94,154.05
2018,1,14,13,0,34.0,196.0,1.2,12.8,213.0,207.48,167.46
2018,1,14,13,15,76.0,200.5,1.15,12.85,237.0,237.39,192.18
2018,1,14,13,30,118.0,205.0,1.1,12.9,261.0,274.58,222.53
2018,1,14,13,45,177.5,190.5,1.05,12.95,270.5,297.09,241.36
2018,1,14,14,0,237.0,176.0,1.0,13.0,280.0,326.74,265.77
2018,1,14,14,15,282.0,162.0,1.05,12.85,278.0,341.14,278.36
2018,1,14,14,30,327.0,148.0,1.1,12.7,276.0,354.3,290.02
2018,1,14,14,45,270.5,140.0,1.15,12.55,240.0,314.77,258.58
2018,1,14,15,0,214.0,132.0,1.2,12.4,204.0,275.05,226.63
2018,1,14,15,15,201.5,117.5,1.2,12.4,179.0,252.19,208.11
2018,1,14,15,30,189.0,103.0,1.2,12.4,154.0,228.77,188.58
2018,1,14,15,45,161.5,87.0,1.15,11.35,125.5,195.15,160.61
2018,1,14,16,0,134.0,71.0,1.1,10.3,97.0,161.75,132.07
2018,1,14,16,15,104.5,55.5,1.15,9.85,72.5,120.59,96.19
2018,1,14,16,30,75.0,40.0,1.2,9.4,48.0,88.42,66.53
2018,1,14,16,45,50.5,24.0,1.25,8.9,28.5,54.45,23.09
2018,1,14,17,0,26.0,8.0,1.3,8.4,9.0,17.91,0.0
2018,1,14,17,15,13.0,4.0,1.35,8.4,4.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.0,1.8,6.85,2.0,0.0,0.0
2018,1,15,7,30,0.0,4.0,1.6,7.0,4.0,3.81,0.0
2018,1,15,7,45,0.0,13.0,1.4,7.15,13.0,12.06,0.0
2018,1,15,8,0,0.0,22.0,1.2,7.3,22.0,20.42,11.63
2018,1,15,8,15,0.0,32.0,1.05,7.7,32.0,29.72,20.91
2018,1,15,8,30,0.0,42.0,0.9,8.1,42.0,38.97,29.67
2018,1,15,8,45,1.5,56.0,0.7,8.45,56.5,51.33,41.12
2018,1,15,9,0,3.0,70.0,0.5,8.8,71.0,63.53,52.27
2018,1,15,9,15,64.5,100.0,0.5,9.3,121.0,84.76,71.28
2018,1,15,9,30,126.0,130.0,0.5,9.8,171.0,108.46,84.84
2018,1,15,9,45,146.5,138.5,0.45,10.3,191.5,126.1,96.45
2018,1,15,10,0,167.0,147.0,0.4,10.8,212.0,145.32,110.44
2018,1,15,10,15,92.5,139.5,0.45,11.3,176.0,136.7,106.35
2018,1,15,10,30,18.0,132.0,0.5,11.8,140.0,124.12,98.9
2018,1,15,10,45,39.0,152.0,0.5,12.25,170.0,146.76,116.78
2018,1,15,11,0,60.0,172.0,0.5,12.7,200.0,173.21,137.66
2018,1,15,11,15,95.5,186.5,0.5,13.0,233.0,201.78,160.03
2018,1,15,11,30,131.0,201.0,0.5,13.3,266.0,233.5,184.97
2018,1,15,11,45,178.0,205.5,0.5,13.55,295.5,263.73,208.69
2018,1,15,12,0,225.0,210.0,0.5,13.8,325.0,296.55,234.5
2018,1,15,12,15,207.5,220.5,0.45,13.9,327.0,307.04,242.89
2018,1,15,12,30,190.0,231.0,0.4,14.0,329.0,316.41,250.32
2018,1,15,12,45,150.0,224.0,0.4,14.05,300.5,296.19,234.96
2018,1,15,13,0,110.0,217.0,0.4,14.1,272.0,273.65,217.69
2018,1,15,13,15,88.0,205.5,0.4,14.1,249.0,249.13,198.83
2018,1,15,13,30,66.0,194.0,0.4,14.1,226.0,228.19,182.52
2018,1,15,13,45,47.0,182.0,0.4,14.1,204.0,207.52,166.24
2018,1,15,14,0,28.0,170.0,0.4,14.1,182.0,186.21,149.24
2018,1,15,14,15,26.0,158.0,0.4,13.9,168.5,174.33,140.08
2018,1,15,14,30,24.0,146.0,0.4,13.7,155.0,155.96,125.48
2018,1,15,14,45,55.5,129.5,0.4,13.5,148.5,164.07,133.06
2018,1,15,15,0,87.0,113.0,0.4,13.3,142.0,172.69,140.82
2018,1,15,15,15,96.0,108.0,0.4,13.3,136.5,173.86,141.82
2018,1,15,15,30,105.0,103.0,0.4,13.3,131.0,175.12,142.68
2018,1,15,15,45,68.5,84.5,0.55,12.55,101.5,134.83,109.09
2018,1,15,16,0,32.0,66.0,0.7,11.8,72.0,87.7,69.15
2018,1,15,16,15,19.5,47.0,0.7,11.4,50.5,59.86,45.03
2018,1,15,16,30,7.0,28.0,0.7,11.0,29.0,29.21,18.39
2018,1,15,16,45,8.0,17.0,0.75,10.6,17.5,19.82,6.0
2018,1,15,17,0,9.0,6.0,0.8,10.2,6.0,9.31,0.0
2018,1,15,17,15,4.5,3.0,0.85,9.95,3.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,8.9,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,9.05,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,16,7,15,4.5,2.0,0.6,9.85,2.0,0.0,0.0
2018,1,16,7,30,9.0,4.0,0.7,10.0,4.0,3.81,0.0
2018,1,16,7,45,4.5,10.5,0.8,10.15,10.5,9.86,0.0
2018,1,16,8,0,0.0,17.0,0.9,10.3,17.0,15.76,7.61
2018,1,16,8,15,0.0,24.0,1.0,10.5,24.0,22.26,14.09
2018,1,16,8,30,0.0,31.0,1.1,10.7,31.0,28.77,20.22
2018,1,16,8,45,1.0,46.0,1.2,10.9,46.5,42.75,33.01
2018,1,16,9,0,2.0,61.0,1.3,11.1,62.0,56.19,45.21
2018,1,16,9,15,18.0,81.5,1.2,11.5,87.5,71.32,58.74
2018,1,16,9,30,34.0,102.0,1.1,11.9,113.0,89.47,70.42
2018,1,16,9,45,19.0,111.0,1.0,12.3,117.5,101.31,80.26
2018,1,16,10,0,4.0,120.0,0.9,12.7,122.0,108.75,86.8
2018,1,16,10,15,39.5,145.5,0.95,12.95,163.0,134.81,106.76
2018,1,16,10,30,75.0,171.0,1.0,13.2,204.0,166.92,131.73
2018,1,16,10,45,52.5,172.5,1.05,13.45,196.0,167.51,132.99
2018,1,16,11,0,30.0,174.0,1.1,13.7,188.0,165.88,132.3
2018,1,16,11,15,15.0,137.0,1.2,13.95,144.0,131.41,104.32
2018,1,16,11,30,0.0,100.0,1.3,14.2,100.0,92.95,72.69
2018,1,16,11,45,3.5,103.0,1.45,14.4,105.0,97.23,76.21
2018,1,16,12,0,7.0,106.0,1.6,14.6,110.0,101.74,79.88
2018,1,16,12,15,3.5,79.5,1.65,14.65,81.5,75.67,58.18
2018,1,16,12,30,0.0,53.0,1.7,14.7,53.0,49.29,36.08
2018,1,16,12,45,0.0,69.0,1.8,14.75,69.0,64.22,48.65
2018,1,16,13,0,0.0,85.0,1.9,14.8,85.0,79.17,61.16
2018,1,16,13,15,9.5,119.5,1.9,14.7,124.0,117.25,93.05
2018,1,16,13,30,19.0,154.0,1.9,14.6,163.0,156.62,125.73
2018,1,16,13,45,40.0,141.5,1.9,14.5,159.5,161.42,130.19
2018,1,16,14,0,61.0,129.0,1.9,14.4,156.0,162.05,131.36
2018,1,16,14,15,32.5,90.0,1.9,14.2,104.5,106.31,84.94
2018,1,16,14,30,4.0,51.0,1.9,14.0,53.0,49.72,36.94
2018,1,16,14,45,3.5,56.0,1.9,13.85,57.5,54.08,40.76
2018,1,16,15,0,3.0,61.0,1.9,13.7,62.0,58.43,44.54
2018,1,16,15,15,3.0,69.0,1.9,13.7,70.0,66.4,51.33
2018,1,16,15,30,3.0,77.0,1.9,13.7,78.0,75.77,59.24
2018,1,16,15,45,1.5,69.0,1.55,13.0,69.5,67.82,52.43
2018,1,16,16,0,0.0,61.0,1.2,12.3,61.0,60.23,45.77
2018,1,16,16,15,1.0,47.0,1.2,11.9,47.0,46.85,34.0
2018,1,16,16,30,2.0,33.0,1.2,11.5,33.0,33.07,21.61
2018,1,16,16,45,7.0,20.5,1.2,11.15,20.5,24.24,9.73
2018,1,16,17,0,12.0,8.0,1.2,10.8,8.0,12.44,0.0
2018,1,16,17,15,6.0,4.0,1.2,10.6,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,17,7,15,9.0,2.0,0.65,7.9,2.0,0.0,0.0
2018,1,17,7,30,18.0,4.0,0.7,8.3,4.0,3.81,0.0
2018,1,17,7,45,9.0,7.5,0.7,8.65,7.5,7.03,0.0
2018,1,17,8,0,0.0,11.0,0.7,9.0,11.0,10.18,3.0
2018,1,17,8,15,0.0,15.0,0.75,9.35,15.0,13.89,6.75
2018,1,17,8,30,0.0,19.0,0.8,9.7,19.0,17.61,10.28
2018,1,17,8,45,0.0,25.5,0.85,10.05,25.5,23.65,15.88
2018,1,17,9,0,0.0,32.0,0.9,10.4,32.0,29.69,21.42
2018,1,17,9,15,0.0,36.5,0.95,11.0,36.5,33.88,25.19
2018,1,17,9,30,0.0,41.0,1.0,11.6,41.0,38.07,27.39
2018,1,17,9,45,0.5,66.5,1.05,12.25,66.5,61.9,47.69
2018,1,17,10,0,1.0,92.0,1.1,12.9,92.0,84.73,66.78
2018,1,17,10,15,2.5,118.5,1.2,13.4,119.5,108.35,86.25
2018,1,17,10,30,4.0,145.0,1.3,13.9,147.0,132.19,105.66
2018,1,17,10,45,2.5,141.0,1.45,14.45,142.0,129.38,103.01
2018,1,17,11,0,1.0,137.0,1.6,15.0,137.0,126.12,100.07
2018,1,17,11,15,0.5,123.0,1.7,15.4,123.0,113.86,89.75
2018,1,17,11,30,0.0,109.0,1.8,15.8,109.0,101.19,79.11
2018,1,17,11,45,0.0,119.0,1.95,16.15,119.0,110.51,86.67
2018,1,17,12,0,0.0,129.0,2.1,16.5,129.0,119.92,94.25
2018,1,17,12,15,0.0,123.5,2.05,16.75,123.5,115.03,90.1
2018,1,17,12,30,0.0,118.0,2.0,17.0,118.0,110.06,85.95
2018,1,17,12,45,1.5,133.0,2.0,17.2,134.0,125.15,98.29
2018,1,17,13,0,3.0,148.0,2.0,17.4,150.0,140.6,110.86
2018,1,17,13,15,12.0,152.0,1.9,17.4,158.0,149.96,118.65
2018,1,17,13,30,21.0,156.0,1.8,17.4,166.0,159.72,126.8
2018,1,17,13,45,91.5,169.5,1.7,17.45,211.0,226.42,181.75
2018,1,17,14,0,162.0,183.0,1.6,17.5,256.0,284.95,229.18
2018,1,17,14,15,134.0,171.0,1.4,17.35,229.0,258.83,208.15
2018,1,17,14,30,106.0,159.0,1.2,17.2,202.0,232.01,186.71
2018,1,17,14,45,114.0,141.5,1.0,17.05,184.0,219.34,177.0
2018,1,17,15,0,122.0,124.0,0.8,16.9,166.0,205.79,166.36
2018,1,17,15,15,177.0,115.0,0.8,16.9,168.0,236.54,191.78
2018,1,17,15,30,232.0,106.0,0.8,16.9,170.0,257.08,208.23
2018,1,17,15,45,215.5,90.5,0.7,16.1,142.5,229.01,185.15
2018,1,17,16,0,199.0,75.0,0.6,15.3,115.0,200.65,161.35
2018,1,17,16,15,165.5,59.0,0.65,14.9,87.0,163.15,129.25
2018,1,17,16,30,132.0,43.0,0.7,14.5,59.0,126.47,96.55
2018,1,17,16,45,92.0,28.5,0.75,14.05,37.5,87.75,52.14
2018,1,17,17,0,52.0,14.0,0.8,13.6,16.0,34.38,0.0
2018,1,17,17,15,26.0,7.0,0.7,13.4,8.0,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,18,7,15,9.0,2.5,1.25,9.25,2.5,0.0,0.0
2018,1,18,7,30,18.0,5.0,1.5,9.8,5.0,4.77,0.0
2018,1,18,7,45,9.0,9.5,1.75,10.35,9.5,8.92,0.0
2018,1,18,8,0,0.0,14.0,2.0,10.9,14.0,12.97,5.3
2018,1,18,8,15,0.0,19.5,2.1,11.15,19.5,18.08,10.34
2018,1,18,8,30,0.0,25.0,2.2,11.4,25.0,23.18,15.15
2018,1,18,8,45,0.0,32.0,2.3,11.65,32.0,29.69,21.16
2018,1,18,9,0,0.0,39.0,2.4,11.9,39.0,36.21,27.1
2018,1,18,9,15,0.0,46.0,2.35,12.1,46.0,42.73,32.99
2018,1,18,9,30,0.0,53.0,2.3,12.3,53.0,49.26,36.88
2018,1,18,9,45,3.0,81.0,2.3,12.5,82.0,74.98,58.65
2018,1,18,10,0,6.0,109.0,2.3,12.7,111.0,99.94,79.47
2018,1,18,10,15,6.5,118.5,2.35,12.9,121.0,109.11,86.96
2018,1,18,10,30,7.0,128.0,2.4,13.1,131.0,118.37,94.5
2018,1,18,10,45,25.0,114.5,2.5,13.3,126.5,111.17,87.77
2018,1,18,11,0,43.0,101.0,2.6,13.5,122.0,106.41,83.37
2018,1,18,11,15,45.5,106.5,2.7,13.6,129.0,114.32,90.11
2018,1,18,11,30,48.0,112.0,2.8,13.7,136.0,122.39,96.95
2018,1,18,11,45,26.5,136.0,2.9,13.75,149.5,137.58,109.83
2018,1,18,12,0,5.0,160.0,3.0,13.8,163.0,150.75,120.75
2018,1,18,12,15,3.0,138.5,3.1,13.9,140.5,130.41,103.9
2018,1,18,12,30,1.0,117.0,3.2,14.0,118.0,109.61,86.65
2018,1,18,12,45,0.5,102.0,3.35,14.05,102.5,95.39,74.84
2018,1,18,13,0,0.0,87.0,3.5,14.1,87.0,81.04,62.87
2018,1,18,13,15,0.0,83.5,3.55,14.05,83.5,77.76,60.19
2018,1,18,13,30,0.0,80.0,3.6,14.0,80.0,74.49,57.52
2018,1,18,13,45,2.0,96.5,3.65,13.95,97.5,91.39,71.86
2018,1,18,14,0,4.0,113.0,3.7,13.9,115.0,108.85,86.65
2018,1,18,14,15,2.0,101.5,3.65,13.65,102.5,96.71,76.6
2018,1,18,14,30,0.0,90.0,3.6,13.4,90.0,84.49,66.45
2018,1,18,14,45,2.0,82.5,3.6,13.15,83.0,78.53,61.62
2018,1,18,15,0,4.0,75.0,3.6,12.9,76.0,72.53,56.7
2018,1,18,15,15,134.0,84.0,3.6,12.9,121.5,175.16,145.62
2018,1,18,15,30,264.0,93.0,3.6,12.9,167.0,258.93,216.28
2018,1,18,15,45,281.5,81.0,3.3,12.3,149.0,262.28,218.29
2018,1,18,16,0,299.0,69.0,3.0,11.7,131.0,254.01,210.09
2018,1,18,16,15,202.5,49.0,2.95,11.5,86.5,177.29,143.97
2018,1,18,16,30,106.0,29.0,2.9,11.3,42.0,92.03,70.59
2018,1,18,16,45,54.0,15.5,2.85,11.1,22.0,48.58,28.46
2018,1,18,17,0,2.0,2.0,2.8,10.9,2.0,2.72,0.0
2018,1,18,17,15,1.0,1.0,2.75,10.75,1.0,0.95,0.0
2018,1,18,17,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,19,7,15,54.5,6.5,1.25,6.1,7.5,0.0,0.0
2018,1,19,7,30,109.0,13.0,1.3,6.9,15.0,12.39,0.0
2018,1,19,7,45,253.0,24.0,1.35,7.7,46.0,19.99,2.62
2018,1,19,8,0,397.0,35.0,1.4,8.5,77.0,28.39,18.62
2018,1,19,8,15,486.5,42.0,1.55,8.9,117.5,32.65,23.46
2018,1,19,8,30,576.0,49.0,1.7,9.3,158.0,36.89,27.67
2018,1,19,8,45,630.5,53.5,1.9,9.7,199.5,38.88,29.68
2018,1,19,9,0,685.0,58.0,2.1,10.1,241.0,44.94,35.23
2018,1,19,9,15,721.0,62.0,2.1,10.4,280.5,46.78,36.89
2018,1,19,9,30,757.0,66.0,2.1,10.7,320.0,80.84,44.46
2018,1,19,9,45,781.5,68.5,2.15,11.0,355.0,123.74,68.38
2018,1,19,10,0,806.0,71.0,2.2,11.3,390.0,168.09,101.36
2018,1,19,10,15,823.5,73.0,2.15,11.45,420.0,211.91,138.48
2018,1,19,10,30,841.0,75.0,2.1,11.6,450.0,256.01,177.83
2018,1,19,10,45,853.0,76.0,2.1,11.8,473.0,297.77,216.1
2018,1,19,11,0,865.0,77.0,2.1,12.0,496.0,338.85,253.7
2018,1,19,11,15,872.5,78.0,2.1,12.1,512.0,377.47,289.0
2018,1,19,11,30,880.0,79.0,2.1,12.2,528.0,414.64,322.46
2018,1,19,11,45,864.5,85.0,2.1,12.3,532.0,445.44,350.37
2018,1,19,12,0,849.0,91.0,2.1,12.4,536.0,473.15,375.08
2018,1,19,12,15,869.5,85.5,2.2,12.45,542.0,503.49,401.54
2018,1,19,12,30,890.0,80.0,2.3,12.5,548.0,531.83,426.08
2018,1,19,12,45,795.5,99.0,2.35,12.55,513.5,524.0,421.9
2018,1,19,13,0,701.0,118.0,2.4,12.6,479.0,509.97,412.47
2018,1,19,13,15,533.0,128.5,2.45,12.55,399.0,440.92,359.52
2018,1,19,13,30,365.0,139.0,2.5,12.5,319.0,361.64,296.93
2018,1,19,13,45,257.0,145.0,2.55,12.45,269.0,303.67,250.34
2018,1,19,14,0,149.0,151.0,2.6,12.4,219.0,243.65,200.78
2018,1,19,14,15,315.5,139.5,2.6,12.3,272.0,339.5,281.76
2018,1,19,14,30,482.0,128.0,2.6,12.2,325.0,436.68,361.49
2018,1,19,14,45,610.0,99.0,2.6,12.05,327.5,484.53,400.94
2018,1,19,15,0,738.0,70.0,2.6,11.9,330.0,521.13,431.25
2018,1,19,15,15,692.0,67.5,2.6,11.9,289.5,488.65,404.88
2018,1,19,15,30,646.0,65.0,2.6,11.9,249.0,452.73,375.45
2018,1,19,15,45,624.5,57.5,2.1,10.75,212.5,423.23,350.67
2018,1,19,16,0,603.0,50.0,1.6,9.6,176.0,392.46,323.36
2018,1,19,16,15,516.5,43.5,1.6,9.0,134.0,329.8,269.48
2018,1,19,16,30,430.0,37.0,1.6,8.4,92.0,269.82,215.37
2018,1,19,16,45,295.5,27.0,1.6,7.8,58.0,187.59,129.62
2018,1,19,17,0,161.0,17.0,1.6,7.2,24.0,82.37,0.0
2018,1,19,17,15,80.5,8.5,1.65,7.05,12.0,38.85,0.0
2018,1,19,17,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,20,7,15,80.5,6.5,1.75,2.05,8.5,0.0,0.0
2018,1,20,7,30,161.0,13.0,2.0,2.9,17.0,12.39,0.0
2018,1,20,7,45,320.5,21.5,2.25,3.75,49.5,17.45,2.58
2018,1,20,8,0,480.0,30.0,2.5,4.6,82.0,25.78,16.76
2018,1,20,8,15,564.5,36.0,2.6,5.25,124.0,29.75,21.24
2018,1,20,8,30,649.0,42.0,2.7,5.9,166.0,33.73,25.19
2018,1,20,8,45,701.5,45.0,2.75,6.55,208.5,34.91,26.43
2018,1,20,9,0,754.0,48.0,2.8,7.2,251.0,36.22,27.66
2018,1,20,9,15,787.5,50.5,3.0,7.95,291.0,37.14,28.44
2018,1,20,9,30,821.0,53.0,3.2,8.7,331.0,78.5,40.59
2018,1,20,9,45,843.5,54.5,3.4,9.45,366.0,123.35,65.76
2018,1,20,10,0,866.0,56.0,3.6,10.2,401.0,169.19,100.21
2018,1,20,10,15,881.0,57.5,3.65,10.6,431.0,214.43,139.13
2018,1,20,10,30,896.0,59.0,3.7,11.0,461.0,259.54,180.07
2018,1,20,10,45,906.5,60.0,3.7,11.4,484.5,302.64,220.14
2018,1,20,11,0,917.0,61.0,3.7,11.8,508.0,344.8,259.26
2018,1,20,11,15,923.5,62.0,3.7,12.05,524.5,384.39,295.98
2018,1,20,11,30,930.0,63.0,3.7,12.3,541.0,422.34,330.61
2018,1,20,11,45,932.5,63.5,3.75,12.5,549.5,456.29,361.48
2018,1,20,12,0,935.0,64.0,3.8,12.7,558.0,487.97,389.84
2018,1,20,12,15,931.0,66.0,3.75,12.85,558.5,515.64,414.31
2018,1,20,12,30,927.0,68.0,3.7,13.0,559.0,540.51,435.99
2018,1,20,12,45,918.5,70.0,3.65,13.1,551.5,560.14,453.17
2018,1,20,13,0,910.0,72.0,3.6,13.2,544.0,576.67,467.58
2018,1,20,13,15,898.5,73.0,3.5,13.2,528.5,587.36,477.22
2018,1,20,13,30,887.0,74.0,3.4,13.2,513.0,594.89,484.17
2018,1,20,13,45,865.0,74.5,3.3,13.2,488.0,595.24,485.3
2018,1,20,14,0,843.0,75.0,3.2,13.2,463.0,590.17,482.13
2018,1,20,14,15,849.0,69.5,3.05,13.0,440.0,591.9,484.52
2018,1,20,14,30,855.0,64.0,2.9,12.8,417.0,587.14,481.71
2018,1,20,14,45,835.5,61.5,2.7,12.65,383.0,574.74,472.12
2018,1,20,15,0,816.0,59.0,2.5,12.5,349.0,556.24,457.55
2018,1,20,15,15,785.5,56.0,2.5,12.5,310.0,528.44,435.64
2018,1,20,15,30,755.0,53.0,2.5,12.5,271.0,498.73,411.47
2018,1,20,15,45,699.0,50.0,1.8,11.05,227.5,453.6,373.97
2018,1,20,16,0,643.0,47.0,1.1,9.6,184.0,408.1,334.4
2018,1,20,16,15,451.0,46.0,1.15,8.85,131.5,301.85,246.54
2018,1,20,16,30,259.0,45.0,1.2,8.1,79.0,198.92,159.1
2018,1,20,16,45,159.0,30.0,1.25,7.4,48.5,131.73,92.96
2018,1,20,17,0,59.0,15.0,1.3,6.7,18.0,47.98,0.0
2018,1,20,17,15,29.5,7.5,1.3,6.45,9.0,18.5,0.0
2018,1,20,17,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,4.65,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,21,7,15,62.0,6.5,1.5,5.2,8.0,0.0,0.0
2018,1,21,7,30,124.0,13.0,1.5,5.4,16.0,12.39,0.0
2018,1,21,7,45,265.5,23.5,1.55,5.55,47.5,19.3,4.31
2018,1,21,8,0,407.0,34.0,1.6,5.7,79.0,27.21,18.01
2018,1,21,8,15,493.0,41.0,1.6,6.1,119.5,31.53,22.81
2018,1,21,8,30,579.0,48.0,1.6,6.5,160.0,35.81,27.06
2018,1,21,8,45,600.0,55.5,1.6,6.85,195.5,40.3,31.36
2018,1,21,9,0,621.0,63.0,1.6,7.2,231.0,44.64,35.39
2018,1,21,9,15,531.5,85.5,1.6,7.8,245.0,61.04,50.29
2018,1,21,9,30,442.0,108.0,1.6,8.4,259.0,98.56,67.83
2018,1,21,9,45,369.5,131.0,1.65,9.0,266.0,134.54,94.85
2018,1,21,10,0,297.0,154.0,1.7,9.6,273.0,166.92,123.68
2018,1,21,10,15,262.0,173.0,1.7,9.85,283.5,192.46,146.74
2018,1,21,10,30,227.0,192.0,1.7,10.1,294.0,217.23,169.42
2018,1,21,10,45,181.0,204.0,1.7,10.35,288.0,227.32,180.05
2018,1,21,11,0,135.0,216.0,1.7,10.6,282.0,233.43,186.86
2018,1,21,11,15,94.5,217.0,1.8,10.8,264.0,228.87,184.43
2018,1,21,11,30,54.0,218.0,1.9,11.0,246.0,219.73,177.76
2018,1,21,11,45,58.0,222.5,1.95,11.15,253.0,229.4,185.75
2018,1,21,12,0,62.0,227.0,2.0,11.3,260.0,239.23,193.82
2018,1,21,12,15,128.0,231.5,2.0,11.4,299.5,281.65,228.38
2018,1,21,12,30,194.0,236.0,2.0,11.5,339.0,325.57,264.05
2018,1,21,12,45,225.5,231.5,2.0,11.6,350.0,345.25,280.27
2018,1,21,13,0,257.0,227.0,2.0,11.7,361.0,370.42,300.93
2018,1,21,13,15,294.0,215.0,1.95,11.75,364.5,386.97,314.88
2018,1,21,13,30,331.0,203.0,1.9,11.8,368.0,403.26,328.67
2018,1,21,13,45,368.5,186.5,1.85,11.8,363.0,414.47,338.59
2018,1,21,14,0,406.0,170.0,1.8,11.8,358.0,432.33,353.63
2018,1,21,14,15,326.0,170.5,1.65,11.75,315.5,381.64,313.11
2018,1,21,14,30,246.0,171.0,1.5,11.7,273.0,337.75,277.67
2018,1,21,14,45,234.5,158.0,1.35,11.65,249.0,318.82,262.84
2018,1,21,15,0,223.0,145.0,1.2,11.6,225.0,299.0,246.93
2018,1,21,15,15,193.0,129.5,1.2,11.6,193.5,264.8,219.12
2018,1,21,15,30,163.0,114.0,1.2,11.6,162.0,221.76,183.64
2018,1,21,15,45,160.5,98.5,0.95,10.9,139.5,202.57,167.65
2018,1,21,16,0,158.0,83.0,0.7,10.2,117.0,191.26,157.41
2018,1,21,16,15,130.0,66.0,0.75,9.95,90.0,155.91,126.56
2018,1,21,16,30,102.0,49.0,0.8,9.7,63.0,121.12,95.47
2018,1,21,16,45,75.0,33.5,0.85,9.45,41.5,90.04,63.22
2018,1,21,17,0,48.0,18.0,0.9,9.2,20.0,48.77,0.0
2018,1,21,17,15,24.0,9.0,0.9,9.0,10.0,17.89,0.0
2018,1,21,17,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
