Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,12,30,659.0,149.0,2.6,18.5,527.0,510.12,401.81
2018,2,1,12,45,716.0,129.5,2.65,18.75,536.5,541.71,427.37
2018,2,1,13,0,773.0,110.0,2.7,19.0,546.0,572.28,451.99
2018,2,1,13,15,744.0,116.5,2.65,19.1,528.0,577.86,456.72
2018,2,1,13,30,715.0,123.0,2.6,19.2,510.0,579.91,458.76
2018,2,1,13,45,736.5,111.5,2.6,19.3,497.0,591.38,468.66
2018,2,1,14,0,758.0,100.0,2.6,19.4,484.0,600.2,476.45
2018,2,1,14,15,755.0,94.0,2.4,19.3,459.0,595.12,473.14
2018,2,1,14,30,752.0,88.0,2.2,19.2,434.0,588.76,468.75
2018,2,1,14,45,734.5,82.5,2.05,19.1,399.5,571.0,455.8
2018,2,1,15,0,717.0,77.0,1.9,19.0,365.0,550.73,440.77
2018,2,1,15,15,713.0,70.0,1.9,19.0,332.5,534.75,429.26
2018,2,1,15,30,709.0,63.0,1.9,19.0,300.0,516.28,415.33
2018,2,1,15,45,642.5,61.0,1.45,17.8,254.0,467.54,377.04
2018,2,1,16,0,576.0,59.0,1.0,16.6,208.0,416.81,336.11
2018,2,1,16,15,575.5,48.5,1.1,16.1,173.5,392.32,316.03
2018,2,1,16,30,575.0,38.0,1.2,15.6,139.0,362.29,289.48
2018,2,1,16,45,459.0,33.0,1.25,15.1,98.5,288.92,226.02
2018,2,1,17,0,343.0,28.0,1.3,14.6,58.0,217.25,149.41
2018,2,1,17,15,205.0,17.0,1.3,14.35,32.0,103.31,0.0
2018,2,1,17,30,67.0,6.0,1.3,14.1,6.0,5.72,0.0
2018,2,1,17,45,33.5,3.0,1.35,13.85,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,2,7,15,143.0,10.0,2.1,8.25,17.0,9.53,0.0
2018,2,2,7,30,286.0,20.0,2.4,8.9,34.0,16.72,0.0
2018,2,2,7,45,353.5,28.5,2.7,9.6,65.0,22.7,12.97
2018,2,2,8,0,421.0,37.0,3.0,10.3,96.0,28.44,19.44
2018,2,2,8,15,342.0,59.0,2.95,10.9,118.0,44.55,34.24
2018,2,2,8,30,263.0,81.0,2.9,11.5,140.0,63.27,51.25
2018,2,2,8,45,381.0,83.5,2.9,12.1,189.5,60.67,49.01
2018,2,2,9,0,499.0,86.0,2.9,12.7,239.0,61.5,49.7
2018,2,2,9,15,463.0,106.0,2.85,13.15,263.0,83.58,59.92
2018,2,2,9,30,427.0,126.0,2.8,13.6,287.0,123.06,83.49
2018,2,2,9,45,507.5,123.5,2.8,14.05,333.0,155.38,103.2
2018,2,2,10,0,588.0,121.0,2.8,14.5,379.0,194.92,132.13
2018,2,2,10,15,612.5,124.0,2.75,14.95,409.5,233.26,164.58
2018,2,2,10,30,637.0,127.0,2.7,15.4,440.0,273.03,199.07
2018,2,2,10,45,666.5,125.5,2.7,15.85,467.0,311.49,232.59
2018,2,2,11,0,696.0,124.0,2.7,16.3,494.0,351.17,266.91
2018,2,2,11,15,631.5,148.0,2.65,16.65,491.5,378.71,292.45
2018,2,2,11,30,567.0,172.0,2.6,17.0,489.0,398.59,310.75
2018,2,2,11,45,604.5,162.5,2.6,17.4,506.0,432.04,338.3
2018,2,2,12,0,642.0,153.0,2.6,17.8,523.0,464.42,364.68
2018,2,2,12,15,752.0,121.0,2.6,18.1,555.5,512.82,403.4
2018,2,2,12,30,862.0,89.0,2.6,18.4,588.0,564.03,443.92
2018,2,2,12,45,893.0,80.0,2.65,18.7,592.0,593.67,467.63
2018,2,2,13,0,924.0,71.0,2.7,19.0,596.0,622.05,490.22
2018,2,2,13,15,866.0,84.0,2.7,19.05,567.0,617.8,487.86
2018,2,2,13,30,808.0,97.0,2.7,19.1,538.0,611.82,484.05
2018,2,2,13,45,797.0,93.5,2.75,19.15,514.5,611.77,485.39
2018,2,2,14,0,786.0,90.0,2.8,19.2,491.0,608.71,484.33
2018,2,2,14,15,794.0,82.0,2.7,19.1,468.5,609.88,486.3
2018,2,2,14,30,802.0,74.0,2.6,19.0,446.0,608.02,485.87
2018,2,2,14,45,797.0,69.0,2.45,18.9,416.0,598.32,479.06
2018,2,2,15,0,792.0,64.0,2.3,18.8,386.0,585.78,469.93
2018,2,2,15,15,761.0,61.5,2.3,18.8,346.0,557.4,448.77
2018,2,2,15,30,730.0,59.0,2.3,18.8,306.0,527.13,425.67
2018,2,2,15,45,681.0,59.0,1.65,17.65,265.5,487.61,393.94
2018,2,2,16,0,632.0,59.0,1.0,16.5,225.0,451.02,362.86
2018,2,2,16,15,513.5,55.5,1.05,15.9,174.0,369.3,297.99
2018,2,2,16,30,395.0,52.0,1.1,15.3,123.0,291.27,233.93
2018,2,2,16,45,262.0,42.0,1.15,14.7,83.5,202.27,159.11
2018,2,2,17,0,129.0,32.0,1.2,14.1,44.0,114.54,79.68
2018,2,2,17,15,78.5,18.5,1.2,13.9,24.5,63.68,0.0
2018,2,2,17,30,28.0,5.0,1.2,13.7,5.0,15.87,0.0
2018,2,2,17,45,14.0,2.5,1.25,13.45,2.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,3,7,15,142.5,10.5,1.6,8.6,18.0,10.01,0.0
2018,2,3,7,30,285.0,21.0,1.8,9.6,36.0,17.57,0.0
2018,2,3,7,45,410.5,28.5,2.05,10.55,74.5,22.6,13.07
2018,2,3,8,0,536.0,36.0,2.3,11.5,113.0,30.1,20.85
2018,2,3,8,15,612.0,41.0,2.4,12.1,158.5,32.94,23.79
2018,2,3,8,30,688.0,46.0,2.5,12.7,204.0,35.86,26.58
2018,2,3,8,45,731.0,50.0,2.6,13.35,248.5,37.83,28.39
2018,2,3,9,0,774.0,54.0,2.7,14.0,293.0,39.82,30.12
2018,2,3,9,15,803.5,56.5,2.75,14.6,334.5,57.05,31.21
2018,2,3,9,30,833.0,59.0,2.8,15.2,376.0,109.09,56.08
2018,2,3,9,45,852.5,61.5,2.8,15.75,413.0,156.68,88.49
2018,2,3,10,0,872.0,64.0,2.8,16.3,450.0,205.08,127.56
2018,2,3,10,15,885.0,65.0,2.75,16.65,480.5,251.39,168.13
2018,2,3,10,30,898.0,66.0,2.7,17.0,511.0,297.4,209.47
2018,2,3,10,45,907.5,67.5,2.65,17.35,535.5,342.28,249.95
2018,2,3,11,0,917.0,69.0,2.6,17.7,560.0,386.17,289.0
2018,2,3,11,15,922.5,70.0,2.55,18.0,577.0,426.83,324.78
2018,2,3,11,30,928.0,71.0,2.5,18.3,594.0,465.77,358.29
2018,2,3,11,45,930.5,71.0,2.45,18.55,603.0,500.46,387.76
2018,2,3,12,0,933.0,71.0,2.4,18.8,612.0,532.85,414.69
2018,2,3,12,15,933.5,71.5,2.4,18.95,614.0,562.26,439.02
2018,2,3,12,30,934.0,72.0,2.4,19.1,616.0,589.01,460.84
2018,2,3,12,45,932.0,71.5,2.4,19.3,610.0,610.54,478.29
2018,2,3,13,0,930.0,71.0,2.4,19.5,604.0,629.07,493.22
2018,2,3,13,15,925.5,70.5,2.35,19.55,590.0,643.02,504.59
2018,2,3,13,30,921.0,70.0,2.3,19.6,576.0,653.81,513.46
2018,2,3,13,45,913.5,69.0,2.3,19.65,555.0,658.99,518.36
2018,2,3,14,0,906.0,68.0,2.3,19.7,534.0,660.94,520.83
2018,2,3,14,15,894.5,66.0,2.2,19.6,505.5,656.02,517.97
2018,2,3,14,30,883.0,64.0,2.1,19.5,477.0,647.97,512.71
2018,2,3,14,45,866.5,62.0,2.0,19.45,443.0,633.71,502.63
2018,2,3,15,0,850.0,60.0,1.9,19.4,409.0,616.69,490.29
2018,2,3,15,15,825.5,58.0,1.9,19.4,369.5,592.11,472.43
2018,2,3,15,30,801.0,56.0,1.9,19.4,330.0,569.78,455.63
2018,2,3,15,45,766.0,52.5,1.35,18.4,287.0,533.07,426.2
2018,2,3,16,0,731.0,49.0,0.8,17.4,244.0,495.11,394.28
2018,2,3,16,15,677.0,44.5,0.8,17.15,199.0,444.57,353.93
2018,2,3,16,30,623.0,40.0,0.8,16.9,154.0,394.44,311.98
2018,2,3,16,45,509.5,34.5,0.75,16.65,110.0,314.37,244.47
2018,2,3,17,0,396.0,29.0,0.7,16.4,66.0,246.12,175.7
2018,2,3,17,15,243.0,19.0,0.7,16.45,37.5,142.39,0.0
2018,2,3,17,30,90.0,9.0,0.7,16.5,9.0,44.57,0.0
2018,2,3,17,45,45.0,4.5,0.7,16.5,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,4,7,15,31.5,9.5,1.0,9.85,11.5,9.05,0.0
2018,2,4,7,30,63.0,19.0,1.0,10.5,23.0,15.9,0.0
2018,2,4,7,45,91.5,36.0,0.95,11.15,47.0,29.37,18.9
2018,2,4,8,0,120.0,53.0,0.9,11.8,71.0,42.43,31.73
2018,2,4,8,15,159.0,70.5,1.1,12.2,102.5,55.46,43.83
2018,2,4,8,30,198.0,88.0,1.3,12.6,134.0,68.09,55.36
2018,2,4,8,45,258.0,99.5,1.45,13.0,172.0,76.23,62.69
2018,2,4,9,0,318.0,111.0,1.6,13.4,210.0,84.13,69.63
2018,2,4,9,15,263.5,133.5,1.7,13.8,223.0,106.68,80.8
2018,2,4,9,30,209.0,156.0,1.8,14.2,236.0,140.87,105.52
2018,2,4,9,45,269.0,165.5,1.85,14.55,279.0,165.18,121.14
2018,2,4,10,0,329.0,175.0,1.9,14.9,322.0,199.82,146.75
2018,2,4,10,15,409.5,171.0,2.0,15.35,367.0,230.5,169.61
2018,2,4,10,30,490.0,167.0,2.1,15.8,412.0,271.08,201.7
2018,2,4,10,45,522.5,167.0,2.15,16.25,439.5,306.27,231.42
2018,2,4,11,0,555.0,167.0,2.2,16.7,467.0,343.14,262.43
2018,2,4,11,15,612.0,155.5,2.25,17.0,495.5,382.1,294.75
2018,2,4,11,30,669.0,144.0,2.3,17.3,524.0,422.31,327.92
2018,2,4,11,45,713.5,135.0,2.3,17.6,546.5,461.22,359.76
2018,2,4,12,0,758.0,126.0,2.3,17.9,569.0,500.93,391.8
2018,2,4,12,15,843.0,101.5,2.25,17.95,595.5,547.8,429.23
2018,2,4,12,30,928.0,77.0,2.2,18.0,622.0,594.23,465.95
2018,2,4,12,45,924.5,77.5,2.15,18.05,615.5,615.91,483.33
2018,2,4,13,0,921.0,78.0,2.1,18.1,609.0,634.58,498.29
2018,2,4,13,15,917.0,77.0,2.05,18.1,595.5,648.31,509.52
2018,2,4,13,30,913.0,76.0,2.0,18.1,582.0,658.89,518.27
2018,2,4,13,45,905.5,74.5,2.0,18.15,560.5,663.55,522.79
2018,2,4,14,0,898.0,73.0,2.0,18.2,539.0,664.98,524.89
2018,2,4,14,15,881.0,72.0,1.95,18.25,509.0,657.68,520.17
2018,2,4,14,30,864.0,71.0,1.9,18.3,479.0,647.31,513.13
2018,2,4,14,45,849.5,68.0,1.9,18.4,445.0,637.4,506.46
2018,2,4,15,0,835.0,65.0,1.9,18.5,411.0,620.79,494.73
2018,2,4,15,15,810.0,62.5,1.9,18.5,371.5,595.52,476.36
2018,2,4,15,30,785.0,60.0,1.9,18.5,332.0,568.05,455.84
2018,2,4,15,45,757.5,55.5,1.45,17.4,290.0,534.75,429.79
2018,2,4,16,0,730.0,51.0,1.0,16.3,248.0,499.92,401.19
2018,2,4,16,15,676.5,46.5,1.05,15.75,203.0,449.41,361.27
2018,2,4,16,30,623.0,42.0,1.1,15.2,158.0,399.22,319.51
2018,2,4,16,45,526.5,36.0,1.15,14.7,115.0,326.53,257.62
2018,2,4,17,0,430.0,30.0,1.2,14.2,72.0,264.71,194.71
2018,2,4,17,15,260.0,19.5,1.2,14.15,41.0,152.52,0.0
2018,2,4,17,30,90.0,9.0,1.2,14.1,10.0,44.88,0.0
2018,2,4,17,45,45.0,4.5,1.2,14.1,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,5,7,15,136.5,11.5,1.7,8.95,19.5,10.96,0.0
2018,2,5,7,30,273.0,23.0,1.9,9.7,39.0,19.25,0.0
2018,2,5,7,45,398.0,31.0,2.15,10.4,78.0,24.63,15.16
2018,2,5,8,0,523.0,39.0,2.4,11.1,117.0,29.91,20.82
2018,2,5,8,15,593.0,44.5,2.5,11.7,162.0,35.91,26.53
2018,2,5,8,30,663.0,50.0,2.6,12.3,207.0,39.12,29.58
2018,2,5,8,45,707.5,54.0,2.65,12.95,251.5,40.94,31.24
2018,2,5,9,0,752.0,58.0,2.7,13.6,296.0,42.8,32.84
2018,2,5,9,15,696.0,75.0,2.85,14.3,318.5,69.3,40.81
2018,2,5,9,30,640.0,92.0,3.0,15.0,341.0,116.51,68.47
2018,2,5,9,45,533.5,125.5,3.15,15.7,346.5,164.94,109.08
2018,2,5,10,0,427.0,159.0,3.3,16.4,352.0,202.12,144.15
2018,2,5,10,15,446.5,168.0,3.35,17.0,381.5,237.7,173.71
2018,2,5,10,30,466.0,177.0,3.4,17.6,411.0,274.57,204.77
2018,2,5,10,45,401.5,201.5,3.4,18.2,410.0,300.93,229.41
2018,2,5,11,0,337.0,226.0,3.4,18.8,409.0,319.07,246.38
2018,2,5,11,15,350.0,230.0,3.4,19.3,425.5,344.89,267.61
2018,2,5,11,30,363.0,234.0,3.4,19.8,442.0,370.92,288.71
2018,2,5,11,45,461.0,210.0,3.4,20.35,478.5,412.9,321.75
2018,2,5,12,0,559.0,186.0,3.4,20.9,515.0,458.71,357.76
2018,2,5,12,15,684.5,147.5,3.35,21.2,551.5,511.04,399.07
2018,2,5,12,30,810.0,109.0,3.3,21.5,588.0,564.8,441.27
2018,2,5,12,45,870.0,89.5,3.2,21.85,599.5,601.23,469.52
2018,2,5,13,0,930.0,70.0,3.1,22.2,611.0,635.17,495.7
2018,2,5,13,15,924.5,70.0,2.95,22.3,597.0,649.07,506.46
2018,2,5,13,30,919.0,70.0,2.8,22.4,583.0,659.78,514.76
2018,2,5,13,45,912.0,68.0,2.7,22.45,561.5,664.15,518.64
2018,2,5,14,0,905.0,66.0,2.6,22.5,540.0,665.26,520.06
2018,2,5,14,15,893.5,65.0,2.4,22.4,512.0,661.38,517.52
2018,2,5,14,30,882.0,64.0,2.2,22.3,484.0,654.41,512.59
2018,2,5,14,45,866.0,61.5,2.05,22.2,449.5,639.77,502.21
2018,2,5,15,0,850.0,59.0,1.9,22.1,415.0,622.31,489.59
2018,2,5,15,15,826.0,57.0,1.9,22.1,375.5,597.81,472.07
2018,2,5,15,30,802.0,55.0,1.9,22.1,336.0,575.66,455.69
2018,2,5,15,45,767.5,52.0,1.45,20.8,293.0,539.56,428.21
2018,2,5,16,0,733.0,49.0,1.0,19.5,250.0,502.19,398.45
2018,2,5,16,15,679.0,45.0,1.05,18.95,205.0,451.77,359.21
2018,2,5,16,30,625.0,41.0,1.1,18.4,160.0,401.74,318.21
2018,2,5,16,45,535.5,35.0,1.15,17.85,117.0,332.34,259.83
2018,2,5,17,0,446.0,29.0,1.2,17.3,74.0,266.16,196.26
2018,2,5,17,15,280.0,19.5,1.2,17.15,42.5,163.64,3.37
2018,2,5,17,30,114.0,10.0,1.2,17.0,11.0,55.89,0.0
2018,2,5,17,45,57.0,5.0,1.2,16.8,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,6,7,15,178.0,11.0,3.25,7.95,22.0,10.48,0.0
2018,2,6,7,30,356.0,22.0,3.4,8.6,44.0,19.83,1.71
2018,2,6,7,45,486.0,28.5,3.55,9.25,86.5,24.26,15.07
2018,2,6,8,0,616.0,35.0,3.7,9.9,129.0,28.74,19.92
2018,2,6,8,15,686.5,39.0,3.8,10.65,176.5,30.81,22.08
2018,2,6,8,30,757.0,43.0,3.9,11.4,224.0,32.97,24.16
2018,2,6,8,45,797.0,46.0,4.0,12.15,270.5,38.61,29.24
2018,2,6,9,0,837.0,49.0,4.1,12.9,317.0,40.81,31.13
2018,2,6,9,15,863.5,51.5,4.2,13.55,360.0,67.47,34.85
2018,2,6,9,30,890.0,54.0,4.3,14.2,403.0,117.34,59.25
2018,2,6,9,45,906.5,55.5,4.35,14.85,440.0,166.77,94.6
2018,2,6,10,0,923.0,57.0,4.4,15.5,477.0,216.64,136.12
2018,2,6,10,15,934.5,59.0,4.45,16.05,509.0,266.02,180.15
2018,2,6,10,30,946.0,61.0,4.5,16.6,541.0,314.96,224.62
2018,2,6,10,45,954.0,62.0,4.55,17.1,565.5,361.22,266.9
2018,2,6,11,0,962.0,63.0,4.6,17.6,590.0,406.24,307.49
2018,2,6,11,15,968.0,63.0,4.6,17.95,607.5,448.09,344.84
2018,2,6,11,30,974.0,63.0,4.6,18.3,625.0,488.11,379.83
2018,2,6,11,45,977.0,62.5,4.65,18.6,634.0,524.21,411.12
2018,2,6,12,0,980.0,62.0,4.7,18.9,643.0,557.9,439.82
2018,2,6,12,15,978.5,63.0,4.7,19.1,644.5,588.15,465.24
2018,2,6,12,30,977.0,64.0,4.7,19.3,646.0,615.5,487.9
2018,2,6,12,45,974.0,64.0,4.65,19.45,639.5,637.95,506.36
2018,2,6,13,0,971.0,64.0,4.6,19.6,633.0,657.23,522.09
2018,2,6,13,15,965.5,64.0,4.55,19.65,618.5,671.74,534.18
2018,2,6,13,30,960.0,64.0,4.5,19.7,604.0,682.93,543.6
2018,2,6,13,45,952.0,63.0,4.4,19.7,582.0,688.07,548.27
2018,2,6,14,0,944.0,62.0,4.3,19.7,560.0,689.84,550.33
2018,2,6,14,15,913.0,65.5,4.05,19.5,526.5,678.39,542.32
2018,2,6,14,30,882.0,69.0,3.8,19.3,493.0,663.83,531.85
2018,2,6,14,45,838.5,71.5,3.55,19.15,451.5,641.3,514.95
2018,2,6,15,0,795.0,74.0,3.3,19.0,410.0,612.38,493.09
2018,2,6,15,15,771.0,70.5,3.3,19.0,371.0,586.83,474.25
2018,2,6,15,30,747.0,67.0,3.3,19.0,332.0,559.12,453.2
2018,2,6,15,45,720.5,61.5,2.65,17.65,290.5,525.67,427.54
2018,2,6,16,0,694.0,56.0,2.0,16.3,249.0,490.71,399.41
2018,2,6,16,15,627.0,52.0,1.95,15.35,203.0,437.13,356.39
2018,2,6,16,30,560.0,48.0,1.9,14.4,157.0,381.88,310.24
2018,2,6,16,45,505.5,39.0,1.85,13.5,117.0,328.84,263.57
2018,2,6,17,0,451.0,30.0,1.8,12.6,77.0,271.39,206.88
2018,2,6,17,15,285.0,20.0,1.8,12.25,44.5,168.77,34.02
2018,2,6,17,30,119.0,10.0,1.8,11.9,12.0,58.35,0.0
2018,2,6,17,45,59.5,5.0,1.75,11.55,6.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.15,7.8,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.1,8.0,2.0,0.0,0.0
2018,2,7,7,15,172.5,13.5,1.3,8.9,23.5,12.87,0.0
2018,2,7,7,30,322.0,24.0,1.5,9.8,45.0,19.9,3.8
2018,2,7,7,45,435.5,31.5,1.65,10.65,85.0,24.8,15.59
2018,2,7,8,0,549.0,39.0,1.8,11.5,125.0,32.39,23.07
2018,2,7,8,15,616.0,44.5,1.95,12.05,170.5,35.61,26.28
2018,2,7,8,30,683.0,50.0,2.1,12.6,216.0,38.83,29.32
2018,2,7,8,45,726.0,54.0,2.25,13.15,261.5,40.67,30.99
2018,2,7,9,0,769.0,58.0,2.4,13.7,307.0,42.54,32.59
2018,2,7,9,15,798.0,60.5,2.45,14.35,349.0,69.57,36.46
2018,2,7,9,30,827.0,63.0,2.5,15.0,391.0,116.75,60.38
2018,2,7,9,45,847.0,65.5,2.55,15.7,428.5,164.84,95.02
2018,2,7,10,0,867.0,68.0,2.6,16.4,466.0,218.63,139.35
2018,2,7,10,15,881.5,69.5,2.5,16.9,497.5,265.96,180.88
2018,2,7,10,30,896.0,71.0,2.4,17.4,529.0,313.16,222.9
2018,2,7,10,45,905.5,72.5,2.35,17.9,554.0,358.42,263.22
2018,2,7,11,0,915.0,74.0,2.3,18.4,579.0,402.68,301.94
2018,2,7,11,15,921.0,75.0,2.25,18.7,596.5,443.86,337.61
2018,2,7,11,30,927.0,76.0,2.2,19.0,614.0,483.36,370.99
2018,2,7,11,45,930.5,76.0,2.15,19.3,624.0,518.84,400.45
2018,2,7,12,0,934.0,76.0,2.1,19.6,634.0,552.09,427.41
2018,2,7,12,15,932.0,77.5,2.05,19.75,635.5,581.47,451.03
2018,2,7,12,30,930.0,79.0,2.0,19.9,637.0,608.08,472.03
2018,2,7,12,45,924.0,80.0,2.0,20.1,630.0,628.97,488.59
2018,2,7,13,0,918.0,81.0,2.0,20.3,623.0,646.75,502.59
2018,2,7,13,15,913.0,80.5,2.0,20.35,609.0,660.43,513.75
2018,2,7,13,30,908.0,80.0,2.0,20.4,595.0,670.97,522.49
2018,2,7,13,45,900.0,78.5,2.0,20.45,573.5,675.3,526.7
2018,2,7,14,0,892.0,77.0,2.0,20.5,552.0,676.42,528.54
2018,2,7,14,15,879.5,76.0,1.95,20.35,523.5,671.97,526.35
2018,2,7,14,30,867.0,75.0,1.9,20.2,495.0,668.45,524.65
2018,2,7,14,45,849.5,73.0,1.85,20.05,460.5,653.78,514.83
2018,2,7,15,0,832.0,71.0,1.8,19.9,426.0,636.29,502.82
2018,2,7,15,15,807.5,68.0,1.8,19.9,386.0,610.51,484.43
2018,2,7,15,30,783.0,65.0,1.8,19.9,346.0,582.48,463.91
2018,2,7,15,45,747.0,61.0,1.5,18.55,302.0,544.27,435.72
2018,2,7,16,0,711.0,57.0,1.2,17.2,258.0,504.81,405.4
2018,2,7,16,15,656.5,52.0,1.25,16.2,212.0,452.78,365.27
2018,2,7,16,30,602.0,47.0,1.3,15.2,166.0,405.62,326.67
2018,2,7,16,45,512.5,40.0,1.3,14.2,122.5,335.65,267.65
2018,2,7,17,0,423.0,33.0,1.3,13.2,79.0,269.71,206.31
2018,2,7,17,15,272.5,23.0,1.35,12.9,47.0,168.35,55.99
2018,2,7,17,30,122.0,13.0,1.4,12.6,15.0,62.87,0.0
2018,2,7,17,45,61.0,6.5,1.4,12.3,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,8,6,45,12.5,1.5,1.05,8.5,1.0,0.0,0.0
2018,2,8,7,0,25.0,3.0,1.0,8.7,2.0,0.0,0.0
2018,2,8,7,15,182.0,14.0,1.0,9.45,25.0,13.34,0.0
2018,2,8,7,30,339.0,25.0,1.0,10.2,48.0,20.72,5.92
2018,2,8,7,45,453.0,32.5,1.0,10.95,89.5,25.58,16.38
2018,2,8,8,0,567.0,40.0,1.0,11.7,131.0,33.22,23.86
2018,2,8,8,15,633.0,45.0,0.95,12.2,177.0,35.93,26.61
2018,2,8,8,30,699.0,50.0,0.9,12.7,223.0,38.7,29.24
2018,2,8,8,45,740.5,54.0,0.9,13.2,268.5,40.55,30.91
2018,2,8,9,0,782.0,58.0,0.9,13.7,314.0,42.42,32.52
2018,2,8,9,15,812.5,60.5,0.95,14.35,357.0,72.63,37.41
2018,2,8,9,30,843.0,63.0,1.0,15.0,400.0,120.84,62.51
2018,2,8,9,45,859.5,65.0,1.0,15.65,436.5,174.01,101.56
2018,2,8,10,0,876.0,67.0,1.0,16.3,473.0,222.44,141.42
2018,2,8,10,15,895.5,67.5,1.05,16.8,506.5,270.59,183.14
2018,2,8,10,30,915.0,68.0,1.1,17.3,540.0,319.03,225.62
2018,2,8,10,45,924.5,69.0,1.15,17.75,565.0,364.71,265.93
2018,2,8,11,0,934.0,70.0,1.2,18.2,590.0,409.34,304.62
2018,2,8,11,15,940.5,71.0,1.3,18.5,608.0,451.5,340.91
2018,2,8,11,30,947.0,72.0,1.4,18.8,626.0,491.96,375.04
2018,2,8,11,45,950.5,72.0,1.45,19.15,636.0,528.14,404.88
2018,2,8,12,0,954.0,72.0,1.5,19.5,646.0,562.02,432.28
2018,2,8,12,15,955.5,72.0,1.6,19.65,648.0,592.37,457.1
2018,2,8,12,30,957.0,72.0,1.7,19.8,650.0,620.02,479.51
2018,2,8,12,45,956.0,71.0,1.75,19.95,644.0,642.34,497.43
2018,2,8,13,0,955.0,70.0,1.8,20.1,638.0,661.6,512.88
2018,2,8,13,15,944.5,71.0,1.9,20.15,622.0,673.88,523.57
2018,2,8,13,30,934.0,72.0,2.0,20.2,606.0,682.79,531.72
2018,2,8,13,45,921.0,72.0,2.05,20.25,582.5,685.62,535.11
2018,2,8,14,0,908.0,72.0,2.1,20.3,559.0,685.12,536.05
2018,2,8,14,15,909.5,67.5,2.0,20.2,534.0,685.91,537.46
2018,2,8,14,30,911.0,63.0,1.9,20.1,509.0,683.42,536.23
2018,2,8,14,45,896.0,61.0,1.85,20.0,474.0,669.72,527.22
2018,2,8,15,0,881.0,59.0,1.8,19.9,439.0,653.1,515.86
2018,2,8,15,15,824.5,62.5,1.8,19.9,392.0,618.27,490.41
2018,2,8,15,30,768.0,66.0,1.8,19.9,345.0,577.47,460.17
2018,2,8,15,45,704.5,64.5,1.4,18.75,295.5,525.36,420.57
2018,2,8,16,0,641.0,63.0,1.0,17.6,246.0,476.67,382.21
2018,2,8,16,15,657.0,52.0,1.05,17.05,211.5,455.82,366.08
2018,2,8,16,30,673.0,41.0,1.1,16.5,177.0,435.64,348.21
2018,2,8,16,45,580.0,36.0,1.15,15.95,131.5,363.17,287.47
2018,2,8,17,0,487.0,31.0,1.2,15.4,86.0,293.91,224.36
2018,2,8,17,15,318.0,22.0,1.15,15.3,51.0,190.58,82.07
2018,2,8,17,30,149.0,13.0,1.1,15.2,16.0,74.55,0.0
2018,2,8,17,45,74.5,6.5,1.1,15.05,8.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,11.55,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,11.3,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,9,6,45,18.5,2.0,0.7,10.85,1.5,0.0,0.0
2018,2,9,7,0,37.0,4.0,0.8,10.7,3.0,0.0,0.0
2018,2,9,7,15,222.5,14.0,0.95,11.25,28.0,13.34,0.0
2018,2,9,7,30,408.0,24.0,1.1,11.8,53.0,21.44,7.66
2018,2,9,7,45,513.5,30.0,1.2,12.3,95.0,25.29,16.13
2018,2,9,8,0,619.0,36.0,1.3,12.8,137.0,29.24,20.26
2018,2,9,8,15,673.5,40.5,1.3,13.25,182.5,31.73,22.75
2018,2,9,8,30,728.0,45.0,1.3,13.7,228.0,34.24,25.12
2018,2,9,8,45,746.5,52.0,1.35,14.2,270.5,38.72,29.13
2018,2,9,9,0,765.0,59.0,1.4,14.7,313.0,43.03,32.91
2018,2,9,9,15,811.0,58.5,1.45,15.4,359.0,73.6,36.78
2018,2,9,9,30,857.0,58.0,1.5,16.1,405.0,126.25,65.72
2018,2,9,9,45,875.5,60.5,1.55,16.75,443.0,175.55,101.85
2018,2,9,10,0,894.0,63.0,1.6,17.4,481.0,225.57,143.29
2018,2,9,10,15,911.0,64.0,1.7,17.95,514.0,274.45,185.97
2018,2,9,10,30,928.0,65.0,1.8,18.5,547.0,323.38,229.2
2018,2,9,10,45,936.0,66.5,1.95,19.05,572.0,369.63,270.29
2018,2,9,11,0,944.0,68.0,2.1,19.6,597.0,414.7,309.68
2018,2,9,11,15,904.0,81.0,2.2,19.95,600.0,449.32,340.79
2018,2,9,11,30,864.0,94.0,2.3,20.3,603.0,477.39,365.81
2018,2,9,11,45,813.0,110.5,2.4,20.7,596.0,501.11,386.41
2018,2,9,12,0,762.0,127.0,2.5,21.1,589.0,518.44,401.36
2018,2,9,12,15,763.5,128.0,2.55,21.35,592.0,545.98,423.59
2018,2,9,12,30,765.0,129.0,2.6,21.6,595.0,571.4,443.76
2018,2,9,12,45,737.0,134.5,2.65,21.85,580.0,581.52,452.16
2018,2,9,13,0,709.0,140.0,2.7,22.1,565.0,588.19,457.84
2018,2,9,13,15,756.5,123.5,2.65,22.2,567.5,616.77,480.27
2018,2,9,13,30,804.0,107.0,2.6,22.3,570.0,642.59,500.43
2018,2,9,13,45,784.5,108.0,2.5,22.45,546.5,641.68,499.85
2018,2,9,14,0,765.0,109.0,2.4,22.6,523.0,639.49,498.36
2018,2,9,14,15,722.0,111.5,2.25,22.5,486.0,619.04,483.59
2018,2,9,14,30,679.0,114.0,2.1,22.4,449.0,595.85,466.75
2018,2,9,14,45,636.5,114.5,2.0,22.35,411.5,568.42,446.8
2018,2,9,15,0,594.0,115.0,1.9,22.3,374.0,538.97,425.12
2018,2,9,15,15,573.0,106.5,1.9,22.3,337.5,512.07,405.77
2018,2,9,15,30,552.0,98.0,1.9,22.3,301.0,483.42,384.64
2018,2,9,15,45,568.5,84.0,1.5,20.9,270.5,470.33,375.71
2018,2,9,16,0,585.0,70.0,1.1,19.5,240.0,454.29,363.35
2018,2,9,16,15,507.0,64.5,1.15,18.55,193.5,390.96,314.3
2018,2,9,16,30,429.0,59.0,1.2,17.6,147.0,329.54,264.94
2018,2,9,16,45,400.0,47.0,1.25,16.65,112.5,289.28,230.36
2018,2,9,17,0,371.0,35.0,1.3,15.7,78.0,249.87,192.42
2018,2,9,17,15,242.5,24.0,1.35,15.2,47.0,160.77,81.17
2018,2,9,17,30,114.0,13.0,1.4,14.7,16.0,60.36,0.0
2018,2,9,17,45,57.0,6.5,1.4,14.2,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,10,6,45,15.0,2.0,1.2,8.05,1.5,0.0,0.0
2018,2,10,7,0,30.0,4.0,1.2,8.2,3.0,0.0,0.0
2018,2,10,7,15,213.5,14.5,1.45,8.95,29.0,13.82,0.0
2018,2,10,7,30,397.0,25.0,1.7,9.7,55.0,22.3,9.49
2018,2,10,7,45,500.0,31.5,1.95,10.5,97.0,26.61,17.49
2018,2,10,8,0,603.0,38.0,2.2,11.3,139.0,30.96,21.93
2018,2,10,8,15,665.0,43.0,2.35,11.9,186.0,33.82,24.76
2018,2,10,8,30,727.0,48.0,2.5,12.5,233.0,36.68,27.43
2018,2,10,8,45,746.0,53.5,2.65,13.1,274.5,39.82,30.24
2018,2,10,9,0,765.0,59.0,2.8,13.7,316.0,42.86,32.87
2018,2,10,9,15,783.0,64.5,3.05,14.4,356.5,79.99,41.82
2018,2,10,9,30,801.0,70.0,3.3,15.1,397.0,128.35,69.66
2018,2,10,9,45,696.0,101.0,3.6,15.75,404.0,177.16,111.81
2018,2,10,10,0,591.0,132.0,3.9,16.4,411.0,220.02,152.63
2018,2,10,10,15,551.0,152.5,4.2,16.75,426.0,258.21,187.86
2018,2,10,10,30,511.0,173.0,4.5,17.1,441.0,292.6,219.82
2018,2,10,10,45,570.0,163.5,4.8,17.45,475.5,330.38,251.81
2018,2,10,11,0,629.0,154.0,5.1,17.8,510.0,372.58,287.61
2018,2,10,11,15,702.0,137.0,5.25,17.95,545.0,416.03,324.47
2018,2,10,11,30,775.0,120.0,5.4,18.1,580.0,463.04,364.16
2018,2,10,11,45,814.0,111.0,5.55,18.2,601.0,505.29,400.08
2018,2,10,12,0,853.0,102.0,5.7,18.3,622.0,545.8,434.33
2018,2,10,12,15,835.0,108.0,5.85,18.35,618.5,569.53,455.05
2018,2,10,12,30,817.0,114.0,6.0,18.4,615.0,589.93,472.81
2018,2,10,12,45,835.0,107.0,6.1,18.4,615.0,615.61,494.73
2018,2,10,13,0,853.0,100.0,6.2,18.4,615.0,639.19,514.86
2018,2,10,13,15,765.5,122.0,6.25,18.3,576.5,624.14,503.83
2018,2,10,13,30,678.0,144.0,6.3,18.2,538.0,603.78,488.42
2018,2,10,13,45,598.0,162.0,6.3,18.1,500.0,579.54,469.74
2018,2,10,14,0,518.0,180.0,6.3,18.0,462.0,548.64,445.61
2018,2,10,14,15,510.0,167.5,6.15,17.8,433.5,535.2,436.3
2018,2,10,14,30,502.0,155.0,6.0,17.6,405.0,519.52,425.08
2018,2,10,14,45,659.0,113.5,5.85,17.35,418.0,585.16,480.23
2018,2,10,15,0,816.0,72.0,5.7,17.1,431.0,637.41,524.24
2018,2,10,15,15,759.0,75.0,5.7,17.1,385.0,597.24,492.68
2018,2,10,15,30,702.0,78.0,5.7,17.1,339.0,558.68,462.07
2018,2,10,15,45,680.0,71.0,5.1,16.15,298.5,526.85,437.05
2018,2,10,16,0,658.0,64.0,4.5,15.2,258.0,493.47,409.82
2018,2,10,16,15,654.0,53.5,4.45,14.55,218.5,461.34,383.4
2018,2,10,16,30,650.0,43.0,4.4,13.9,179.0,430.83,356.4
2018,2,10,16,45,556.5,38.5,4.35,13.25,134.0,358.42,293.14
2018,2,10,17,0,463.0,34.0,4.3,12.6,89.0,295.69,234.1
2018,2,10,17,15,310.5,24.5,4.4,12.2,54.0,195.02,112.92
2018,2,10,17,30,158.0,15.0,4.5,11.8,19.0,81.36,0.0
2018,2,10,17,45,79.0,7.5,4.55,11.4,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.45,9.05,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.35,8.55,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.2,8.05,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.0,7.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,5.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.15,4.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.85,3.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,2.8,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,11,6,45,36.5,4.0,1.1,3.6,3.0,0.0,0.0
2018,2,11,7,0,73.0,8.0,1.1,3.8,6.0,0.0,0.0
2018,2,11,7,15,257.5,17.0,1.4,4.75,33.5,16.2,0.0
2018,2,11,7,30,442.0,26.0,1.7,5.7,61.0,23.2,11.32
2018,2,11,7,45,470.0,34.5,2.05,6.6,94.5,26.91,18.16
2018,2,11,8,0,498.0,43.0,2.4,7.5,128.0,32.39,23.63
2018,2,11,8,15,507.0,55.5,2.55,8.3,165.0,41.05,31.73
2018,2,11,8,30,516.0,68.0,2.7,9.1,202.0,49.32,39.31
2018,2,11,8,45,313.5,85.5,2.9,9.9,171.5,60.69,49.53
2018,2,11,9,0,111.0,103.0,3.1,10.7,141.0,83.6,69.91
2018,2,11,9,15,59.0,104.5,3.25,11.3,125.0,93.86,73.43
2018,2,11,9,30,7.0,106.0,3.4,11.9,109.0,97.18,77.28
2018,2,11,9,45,6.0,124.5,3.6,12.5,127.0,113.75,90.92
2018,2,11,10,0,5.0,143.0,3.8,13.1,145.0,130.35,104.43
2018,2,11,10,15,27.5,176.5,3.85,13.1,190.5,161.94,129.66
2018,2,11,10,30,50.0,210.0,3.9,13.1,236.0,199.07,159.51
2018,2,11,10,45,27.5,177.5,3.95,13.15,192.0,168.86,135.2
2018,2,11,11,0,5.0,145.0,4.0,13.2,148.0,135.55,108.05
2018,2,11,11,15,6.0,161.5,4.0,13.0,165.0,151.4,121.16
2018,2,11,11,30,7.0,178.0,4.0,12.8,182.0,167.47,134.38
2018,2,11,11,45,16.5,205.0,3.95,12.6,215.0,197.52,159.04
2018,2,11,12,0,26.0,232.0,3.9,12.4,248.0,228.56,184.43
2018,2,11,12,15,101.0,249.5,4.15,12.3,312.0,290.08,235.28
2018,2,11,12,30,176.0,267.0,4.4,12.2,376.0,358.61,291.63
2018,2,11,12,45,144.0,269.0,4.65,12.1,357.5,348.69,283.86
2018,2,11,13,0,112.0,271.0,4.9,12.0,339.0,331.76,270.49
2018,2,11,13,15,75.0,215.5,5.1,11.95,260.5,256.98,209.98
2018,2,11,13,30,38.0,160.0,5.3,11.9,182.0,179.8,146.31
2018,2,11,13,45,195.5,181.5,5.55,11.9,289.5,321.94,267.22
2018,2,11,14,0,353.0,203.0,5.8,11.9,397.0,455.2,378.35
2018,2,11,14,15,378.0,187.5,5.8,11.85,385.5,469.3,390.67
2018,2,11,14,30,403.0,172.0,5.8,11.8,374.0,473.08,395.16
2018,2,11,14,45,600.5,126.5,5.8,11.8,404.5,562.75,471.57
2018,2,11,15,0,798.0,81.0,5.8,11.8,435.0,639.3,536.34
2018,2,11,15,15,791.5,75.0,5.8,11.8,399.5,621.87,522.9
2018,2,11,15,30,785.0,69.0,5.8,11.8,364.0,601.73,507.25
2018,2,11,15,45,752.5,65.0,5.6,11.4,320.0,565.03,477.7
2018,2,11,16,0,720.0,61.0,5.4,11.0,276.0,526.91,446.1
2018,2,11,16,15,673.0,55.5,5.3,10.55,230.0,477.48,404.26
2018,2,11,16,30,626.0,50.0,5.2,10.1,184.0,432.5,364.26
2018,2,11,16,45,545.5,43.5,5.1,9.7,139.0,365.58,304.19
2018,2,11,17,0,465.0,37.0,5.0,9.3,94.0,301.89,243.67
2018,2,11,17,15,308.0,26.0,4.95,9.1,57.0,198.08,125.58
2018,2,11,17,30,151.0,15.0,4.9,8.9,20.0,78.94,0.0
2018,2,11,17,45,75.5,7.5,4.85,8.65,10.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,8.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.7,8.3,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.45,8.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,7.75,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.25,5.7,0.0,0.0,0.0
