Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,12,15,984.5,82.0,1.25,11.55,786.0,723.01,566.45
2018,3,4,12,30,983.0,83.0,1.3,11.7,787.0,750.92,587.73
2018,3,4,12,45,978.0,84.5,1.3,11.9,779.5,773.78,603.32
2018,3,4,13,0,973.0,86.0,1.3,12.1,772.0,793.32,616.64
2018,3,4,13,15,969.0,85.5,1.35,12.1,756.5,808.13,627.83
2018,3,4,13,30,965.0,85.0,1.4,12.1,741.0,819.53,636.82
2018,3,4,13,45,959.0,83.5,1.45,12.15,718.0,824.89,641.65
2018,3,4,14,0,953.0,82.0,1.5,12.2,695.0,826.75,644.26
2018,3,4,14,15,943.5,81.0,1.55,12.15,664.5,823.02,643.36
2018,3,4,14,30,934.0,80.0,1.6,12.1,634.0,815.91,640.25
2018,3,4,14,45,920.5,78.0,1.6,12.0,596.5,801.32,631.52
2018,3,4,15,0,907.0,76.0,1.6,11.9,559.0,783.6,620.68
2018,3,4,15,15,888.5,73.5,1.6,11.9,516.0,758.62,604.36
2018,3,4,15,30,870.0,71.0,1.6,11.9,473.0,731.03,586.07
2018,3,4,15,45,844.5,68.0,1.6,11.45,425.5,701.02,566.66
2018,3,4,16,0,819.0,65.0,1.6,11.0,378.0,663.53,541.14
2018,3,4,16,15,781.5,61.5,1.45,10.2,327.5,615.78,506.4
2018,3,4,16,30,744.0,58.0,1.3,9.4,277.0,567.36,468.8
2018,3,4,16,45,685.0,53.0,1.15,8.6,225.5,503.66,417.39
2018,3,4,17,0,626.0,48.0,1.0,7.8,174.0,441.28,364.67
2018,3,4,17,15,501.0,41.5,1.05,7.3,124.0,349.66,286.17
2018,3,4,17,30,376.0,35.0,1.1,6.8,74.0,260.22,202.41
2018,3,4,17,45,226.0,22.0,1.15,6.25,42.0,148.98,1.86
2018,3,4,18,0,76.0,9.0,1.2,5.7,10.0,41.0,0.0
2018,3,4,18,15,38.0,4.5,1.2,5.55,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-0.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-0.85,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-1.05,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,5,6,15,13.0,2.0,1.85,-0.25,1.5,0.0,0.0
2018,3,5,6,30,26.0,4.0,2.1,0.5,3.0,0.0,0.0
2018,3,5,6,45,188.0,16.0,2.4,1.3,29.5,15.25,0.0
2018,3,5,7,0,350.0,28.0,2.7,2.1,56.0,23.13,11.35
2018,3,5,7,15,468.0,36.5,2.75,2.7,102.0,28.65,20.08
2018,3,5,7,30,586.0,45.0,2.8,3.3,148.0,34.04,25.62
2018,3,5,7,45,653.5,50.5,2.9,3.9,200.0,40.12,31.51
2018,3,5,8,0,721.0,56.0,3.0,4.5,252.0,42.99,34.24
2018,3,5,8,15,764.5,60.0,3.0,5.2,304.0,44.49,35.56
2018,3,5,8,30,808.0,64.0,3.0,5.9,356.0,46.02,36.81
2018,3,5,8,45,837.5,66.5,3.05,6.6,405.0,71.26,39.5
2018,3,5,9,0,867.0,69.0,3.1,7.3,454.0,122.8,65.58
2018,3,5,9,15,889.0,71.5,3.05,7.9,499.5,181.95,110.03
2018,3,5,9,30,911.0,74.0,3.0,8.5,545.0,236.44,156.41
2018,3,5,9,45,927.0,75.0,3.0,9.05,584.5,289.49,204.47
2018,3,5,10,0,943.0,76.0,3.0,9.6,624.0,342.91,253.42
2018,3,5,10,15,953.0,77.0,3.0,10.15,656.5,394.41,300.45
2018,3,5,10,30,963.0,78.0,3.0,10.7,689.0,445.21,345.86
2018,3,5,10,45,970.0,79.0,2.95,11.2,714.5,493.8,388.25
2018,3,5,11,0,977.0,80.0,2.9,11.7,740.0,540.99,428.2
2018,3,5,11,15,982.0,80.5,2.85,12.1,757.5,585.06,464.69
2018,3,5,11,30,987.0,81.0,2.8,12.5,775.0,627.14,498.56
2018,3,5,11,45,989.5,81.0,2.75,12.85,784.5,665.09,528.49
2018,3,5,12,0,992.0,81.0,2.7,13.2,794.0,700.48,555.75
2018,3,5,12,15,993.0,80.5,2.7,13.4,795.0,731.7,579.9
2018,3,5,12,30,994.0,80.0,2.7,13.6,796.0,759.97,601.03
2018,3,5,12,45,993.0,79.0,2.65,13.8,789.0,783.24,617.07
2018,3,5,13,0,992.0,78.0,2.6,14.0,782.0,803.24,630.77
2018,3,5,13,15,988.0,77.5,2.6,14.05,766.5,818.18,641.62
2018,3,5,13,30,984.0,77.0,2.6,14.1,751.0,829.64,650.15
2018,3,5,13,45,978.5,76.0,2.6,14.15,728.0,835.9,655.14
2018,3,5,14,0,973.0,75.0,2.6,14.2,705.0,838.62,657.81
2018,3,5,14,15,964.0,74.0,2.55,14.1,674.5,835.12,656.22
2018,3,5,14,30,955.0,73.0,2.5,14.0,644.0,828.17,652.36
2018,3,5,14,45,943.0,71.5,2.5,13.95,607.0,814.97,644.42
2018,3,5,15,0,931.0,70.0,2.5,13.9,570.0,798.59,634.29
2018,3,5,15,15,913.5,68.0,2.5,13.9,526.5,774.43,618.4
2018,3,5,15,30,896.0,66.0,2.5,13.9,483.0,747.58,600.46
2018,3,5,15,45,865.0,64.5,2.15,13.35,434.0,709.21,572.68
2018,3,5,16,0,834.0,63.0,1.8,12.8,385.0,674.76,547.33
2018,3,5,16,15,773.5,61.5,1.6,11.85,329.0,613.43,502.64
2018,3,5,16,30,713.0,60.0,1.4,10.9,273.0,552.54,455.55
2018,3,5,16,45,495.0,61.5,1.25,9.95,196.5,403.92,336.33
2018,3,5,17,0,277.0,63.0,1.1,9.0,120.0,260.33,216.9
2018,3,5,17,15,277.0,46.5,1.15,8.45,90.0,231.9,191.04
2018,3,5,17,30,277.0,30.0,1.2,7.9,60.0,206.09,161.61
2018,3,5,17,45,167.5,18.5,1.25,7.4,34.0,120.51,20.89
2018,3,5,18,0,58.0,7.0,1.3,6.9,8.0,31.59,0.0
2018,3,5,18,15,29.0,3.5,1.3,6.8,4.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,6,6,15,22.0,3.0,1.15,4.7,2.5,0.0,0.0
2018,3,6,6,30,44.0,6.0,1.1,5.3,5.0,0.0,0.0
2018,3,6,6,45,113.5,16.5,1.05,5.85,23.5,15.73,0.0
2018,3,6,7,0,183.0,27.0,1.0,6.4,42.0,21.12,10.61
2018,3,6,7,15,307.5,38.5,1.2,7.05,85.0,30.05,21.08
2018,3,6,7,30,432.0,50.0,1.4,7.7,128.0,37.99,28.79
2018,3,6,7,45,349.0,67.0,1.6,8.35,143.0,49.35,39.36
2018,3,6,8,0,266.0,84.0,1.8,9.0,158.0,60.36,49.39
2018,3,6,8,15,264.5,112.0,1.9,9.55,197.0,84.58,71.11
2018,3,6,8,30,263.0,140.0,2.0,10.1,236.0,102.94,87.22
2018,3,6,8,45,273.5,160.5,2.05,10.65,272.0,127.98,97.7
2018,3,6,9,0,284.0,181.0,2.1,11.2,308.0,162.44,120.61
2018,3,6,9,15,397.5,175.0,2.1,11.75,372.0,187.95,134.85
2018,3,6,9,30,511.0,169.0,2.1,12.3,436.0,230.09,165.23
2018,3,6,9,45,719.0,123.0,2.1,12.8,528.0,273.13,195.46
2018,3,6,10,0,927.0,77.0,2.1,13.3,620.0,343.56,250.62
2018,3,6,10,15,937.5,78.0,2.05,13.75,652.5,394.51,296.0
2018,3,6,10,30,948.0,79.0,2.0,14.2,685.0,444.84,339.82
2018,3,6,10,45,955.5,80.0,1.95,14.65,710.5,493.02,380.67
2018,3,6,11,0,963.0,81.0,1.9,15.1,736.0,539.86,419.15
2018,3,6,11,15,967.5,81.5,1.8,15.5,753.5,583.13,453.56
2018,3,6,11,30,972.0,82.0,1.7,15.9,771.0,624.4,485.28
2018,3,6,11,45,973.5,83.0,1.6,16.3,780.0,662.17,513.38
2018,3,6,12,0,975.0,84.0,1.5,16.7,789.0,697.4,538.72
2018,3,6,12,15,975.5,83.5,1.35,17.05,790.0,727.81,559.53
2018,3,6,12,30,976.0,83.0,1.2,17.4,791.0,755.29,577.02
2018,3,6,12,45,973.5,83.5,1.1,17.7,784.0,778.62,591.05
2018,3,6,13,0,971.0,84.0,1.0,18.0,777.0,798.72,602.74
2018,3,6,13,15,959.0,86.0,0.9,18.15,758.5,810.01,608.74
2018,3,6,13,30,947.0,88.0,0.8,18.3,740.0,817.74,612.44
2018,3,6,13,45,907.5,97.0,0.7,18.4,705.5,808.34,604.88
2018,3,6,14,0,868.0,106.0,0.6,18.5,671.0,800.16,598.46
2018,3,6,14,15,810.0,115.5,0.6,18.5,624.5,770.39,579.53
2018,3,6,14,30,752.0,125.0,0.6,18.5,578.0,740.64,560.79
2018,3,6,14,45,766.5,110.0,0.6,18.5,547.5,731.57,556.16
2018,3,6,15,0,781.0,95.0,0.6,18.5,517.0,722.17,551.1
2018,3,6,15,15,806.0,81.0,0.6,18.5,487.0,718.09,549.79
2018,3,6,15,30,831.0,67.0,0.6,18.5,457.0,704.19,541.62
2018,3,6,15,45,807.5,64.5,0.65,18.15,412.0,676.64,525.24
2018,3,6,16,0,784.0,62.0,0.7,17.8,367.0,641.65,503.19
2018,3,6,16,15,724.0,61.0,0.75,16.9,313.5,582.23,463.38
2018,3,6,16,30,664.0,60.0,0.8,16.0,260.0,523.39,421.0
2018,3,6,16,45,608.5,54.0,0.9,15.1,211.5,466.53,378.18
2018,3,6,17,0,553.0,48.0,1.0,14.2,163.0,408.05,331.4
2018,3,6,17,15,444.5,41.5,1.05,13.4,117.5,322.09,259.58
2018,3,6,17,30,336.0,35.0,1.1,12.6,72.0,242.74,188.03
2018,3,6,17,45,208.0,22.5,1.2,11.8,41.5,145.36,44.22
2018,3,6,18,0,80.0,10.0,1.3,11.0,11.0,44.13,0.0
2018,3,6,18,15,40.0,5.0,1.3,10.65,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,10.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,7,6,15,8.0,1.0,0.65,9.6,1.0,0.0,0.0
2018,3,7,6,30,16.0,2.0,0.7,9.5,2.0,0.0,0.0
2018,3,7,6,45,8.0,7.5,0.7,9.4,7.5,7.15,0.0
2018,3,7,7,0,0.0,13.0,0.7,9.3,13.0,12.04,3.93
2018,3,7,7,15,0.0,20.5,0.7,9.7,20.5,19.01,11.21
2018,3,7,7,30,0.0,28.0,0.7,10.1,28.0,25.98,17.81
2018,3,7,7,45,0.0,30.5,0.65,10.5,30.5,28.3,20.09
2018,3,7,8,0,0.0,33.0,0.6,10.9,33.0,30.62,22.26
2018,3,7,8,15,0.0,39.0,0.65,11.4,39.0,36.21,27.26
2018,3,7,8,30,0.0,45.0,0.7,11.9,45.0,41.8,32.18
2018,3,7,8,45,0.0,49.5,0.8,12.35,49.5,46.0,33.98
2018,3,7,9,0,0.0,54.0,0.9,12.8,54.0,50.21,37.38
2018,3,7,9,15,11.0,115.0,1.1,13.7,121.0,106.88,84.16
2018,3,7,9,30,22.0,176.0,1.3,14.6,188.0,161.66,128.04
2018,3,7,9,45,139.0,215.5,1.5,15.5,297.0,215.79,166.98
2018,3,7,10,0,256.0,255.0,1.7,16.4,406.0,287.51,220.67
2018,3,7,10,15,261.0,271.0,1.85,17.05,432.0,318.96,245.84
2018,3,7,10,30,266.0,287.0,2.0,17.7,458.0,350.81,271.14
2018,3,7,10,45,360.0,273.0,2.2,18.4,514.0,397.42,307.05
2018,3,7,11,0,454.0,259.0,2.4,19.1,570.0,449.62,347.42
2018,3,7,11,15,676.5,183.0,2.5,19.4,659.0,523.46,405.18
2018,3,7,11,30,899.0,107.0,2.6,19.7,748.0,611.0,473.08
2018,3,7,11,45,914.5,102.5,2.65,20.0,761.5,649.82,502.87
2018,3,7,12,0,930.0,98.0,2.7,20.3,775.0,687.01,531.23
2018,3,7,12,15,949.0,90.0,2.75,20.45,782.0,721.22,557.42
2018,3,7,12,30,968.0,82.0,2.8,20.6,789.0,753.31,580.99
2018,3,7,12,45,967.0,81.5,2.85,20.75,782.0,776.44,597.22
2018,3,7,13,0,966.0,81.0,2.9,20.9,775.0,796.38,611.33
2018,3,7,13,15,963.0,80.0,2.9,20.9,760.0,811.03,621.9
2018,3,7,13,30,960.0,79.0,2.9,20.9,745.0,822.29,630.24
2018,3,7,13,45,954.5,78.0,2.9,20.9,722.0,828.19,635.01
2018,3,7,14,0,949.0,77.0,2.9,20.9,699.0,830.64,637.55
2018,3,7,14,15,940.0,75.0,2.9,20.65,668.0,825.78,635.77
2018,3,7,14,30,931.0,73.0,2.9,20.4,637.0,817.52,631.77
2018,3,7,14,45,918.5,71.5,2.9,20.2,600.5,803.81,623.92
2018,3,7,15,0,906.0,70.0,2.9,20.0,564.0,787.0,613.94
2018,3,7,15,15,888.5,67.5,2.9,20.0,521.0,762.24,597.8
2018,3,7,15,30,871.0,65.0,2.9,20.0,478.0,734.85,579.68
2018,3,7,15,45,846.5,63.0,2.65,18.85,431.0,700.63,557.5
2018,3,7,16,0,822.0,61.0,2.4,17.7,384.0,670.27,537.68
2018,3,7,16,15,729.0,65.0,2.3,16.65,323.5,593.29,482.37
2018,3,7,16,30,636.0,69.0,2.2,15.6,263.0,522.51,428.22
2018,3,7,16,45,493.5,68.0,2.05,14.5,202.0,414.45,342.17
2018,3,7,17,0,351.0,67.0,1.9,13.4,141.0,311.03,256.83
2018,3,7,17,15,275.5,53.5,2.0,12.75,102.0,242.54,197.94
2018,3,7,17,30,200.0,40.0,2.1,12.1,63.0,179.6,140.47
2018,3,7,17,45,118.0,24.0,2.2,11.45,36.0,106.28,41.87
2018,3,7,18,0,36.0,8.0,2.3,10.8,9.0,23.3,0.0
2018,3,7,18,15,18.0,4.0,2.25,10.65,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,1.0,9.85,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.1,10.3,1.0,0.95,0.0
2018,3,8,6,45,0.0,3.0,1.15,10.8,3.0,2.77,0.0
2018,3,8,7,0,0.0,5.0,1.2,11.3,5.0,4.62,0.0
2018,3,8,7,15,0.0,6.0,1.25,11.65,6.0,5.55,0.0
2018,3,8,7,30,0.0,7.0,1.3,12.0,7.0,6.48,0.16
2018,3,8,7,45,0.0,33.0,1.3,12.3,33.0,30.62,22.01
2018,3,8,8,0,0.0,59.0,1.3,12.6,59.0,54.87,43.82
2018,3,8,8,15,0.5,74.0,1.35,13.0,74.0,68.16,55.58
2018,3,8,8,30,1.0,89.0,1.4,13.4,89.0,81.29,66.99
2018,3,8,8,45,1.0,98.5,1.45,13.8,98.5,90.02,70.87
2018,3,8,9,0,1.0,108.0,1.5,14.2,108.0,98.82,77.88
2018,3,8,9,15,0.5,93.0,1.55,14.5,93.0,86.32,67.17
2018,3,8,9,30,0.0,78.0,1.6,14.8,78.0,72.63,55.55
2018,3,8,9,45,31.0,133.5,1.65,15.1,152.0,127.6,99.72
2018,3,8,10,0,62.0,189.0,1.7,15.4,226.0,186.06,146.13
2018,3,8,10,15,62.0,212.0,1.75,15.7,250.5,209.91,165.06
2018,3,8,10,30,62.0,235.0,1.8,16.0,275.0,234.05,184.1
2018,3,8,10,45,127.5,280.0,1.8,16.3,366.5,303.91,238.31
2018,3,8,11,0,193.0,325.0,1.8,16.6,458.0,383.07,298.8
2018,3,8,11,15,269.5,321.5,1.8,16.95,512.0,432.05,336.03
2018,3,8,11,30,346.0,318.0,1.8,17.3,566.0,487.81,378.31
2018,3,8,11,45,348.5,317.5,1.85,17.65,570.0,506.1,392.06
2018,3,8,12,0,351.0,317.0,1.9,18.0,574.0,523.54,405.25
2018,3,8,12,15,569.0,236.0,1.95,18.2,653.5,611.77,474.09
2018,3,8,12,30,787.0,155.0,2.0,18.4,733.0,706.0,545.8
2018,3,8,12,45,865.5,123.0,2.1,18.6,753.0,752.36,580.51
2018,3,8,13,0,944.0,91.0,2.2,18.8,773.0,794.88,610.56
2018,3,8,13,15,913.5,100.5,2.2,18.8,749.5,799.43,613.78
2018,3,8,13,30,883.0,110.0,2.2,18.8,726.0,800.13,614.79
2018,3,8,13,45,904.0,98.5,2.25,18.8,712.0,815.23,626.45
2018,3,8,14,0,925.0,87.0,2.3,18.8,698.0,826.98,635.77
2018,3,8,14,15,817.0,114.5,2.25,18.6,636.0,781.92,605.1
2018,3,8,14,30,709.0,142.0,2.2,18.4,574.0,732.23,571.3
2018,3,8,14,45,704.0,134.0,2.15,18.2,542.0,719.32,563.73
2018,3,8,15,0,699.0,126.0,2.1,18.0,510.0,703.65,553.9
2018,3,8,15,15,716.5,111.5,2.1,18.0,478.5,695.0,549.13
2018,3,8,15,30,734.0,97.0,2.1,18.0,447.0,682.78,541.71
2018,3,8,15,45,688.0,94.5,1.9,17.35,397.0,635.07,508.04
2018,3,8,16,0,642.0,92.0,1.7,16.7,347.0,586.71,472.82
2018,3,8,16,15,609.5,84.5,1.6,15.95,301.0,541.47,439.73
2018,3,8,16,30,577.0,77.0,1.5,15.2,255.0,495.8,405.07
2018,3,8,16,45,517.5,68.5,1.35,14.45,207.0,431.95,354.29
2018,3,8,17,0,458.0,60.0,1.2,13.7,159.0,370.17,303.24
2018,3,8,17,15,384.0,49.0,1.25,13.15,116.5,300.18,243.77
2018,3,8,17,30,310.0,38.0,1.3,12.6,74.0,234.72,184.29
2018,3,8,17,45,202.5,25.0,1.35,12.0,44.0,149.57,72.33
2018,3,8,18,0,95.0,12.0,1.4,11.4,14.0,53.08,0.0
2018,3,8,18,15,47.5,6.0,1.4,11.1,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,9,6,15,20.0,3.5,1.25,7.65,3.5,0.0,0.0
2018,3,9,6,30,40.0,7.0,1.4,8.1,7.0,6.67,0.0
2018,3,9,6,45,101.0,21.0,1.55,8.55,29.0,16.73,0.0
2018,3,9,7,0,162.0,35.0,1.7,9.0,51.0,27.33,17.14
2018,3,9,7,15,236.0,49.5,1.95,9.5,88.0,37.88,28.01
2018,3,9,7,30,310.0,64.0,2.2,10.0,125.0,48.0,37.6
2018,3,9,7,45,259.5,72.5,2.4,10.5,133.5,52.84,42.21
2018,3,9,8,0,209.0,81.0,2.6,11.0,142.0,62.88,51.28
2018,3,9,8,15,121.5,104.5,2.65,11.55,141.5,84.65,70.62
2018,3,9,8,30,34.0,128.0,2.7,12.1,141.0,106.94,90.07
2018,3,9,8,45,43.5,151.5,2.75,12.65,170.5,128.39,102.19
2018,3,9,9,0,53.0,175.0,2.8,13.2,200.0,151.83,120.16
2018,3,9,9,15,123.0,206.0,2.7,13.8,270.5,185.77,144.2
2018,3,9,9,30,193.0,237.0,2.6,14.4,341.0,233.66,179.97
2018,3,9,9,45,178.5,256.0,2.5,15.0,357.5,258.42,200.54
2018,3,9,10,0,164.0,275.0,2.4,15.6,374.0,281.8,219.71
2018,3,9,10,15,215.5,284.0,2.3,15.95,421.0,319.83,249.02
2018,3,9,10,30,267.0,293.0,2.2,16.3,468.0,359.08,279.41
2018,3,9,10,45,373.5,276.5,2.1,16.65,530.5,410.25,318.8
2018,3,9,11,0,480.0,260.0,2.0,17.0,593.0,467.98,363.19
2018,3,9,11,15,529.0,248.0,2.1,17.2,623.5,508.07,394.86
2018,3,9,11,30,578.0,236.0,2.2,17.4,654.0,550.33,428.03
2018,3,9,11,45,525.5,259.5,2.25,17.55,643.0,564.76,439.0
2018,3,9,12,0,473.0,283.0,2.3,17.7,632.0,574.71,446.35
2018,3,9,12,15,418.5,302.0,2.3,17.7,611.0,575.02,446.4
2018,3,9,12,30,364.0,321.0,2.3,17.7,590.0,567.73,440.7
2018,3,9,12,45,363.0,320.0,2.25,17.75,586.0,579.49,449.7
2018,3,9,13,0,362.0,319.0,2.2,17.8,582.0,589.97,457.59
2018,3,9,13,15,427.5,287.5,2.2,17.75,592.0,625.77,485.91
2018,3,9,13,30,493.0,256.0,2.2,17.7,602.0,655.6,509.79
2018,3,9,13,45,545.5,229.0,2.2,17.65,600.5,678.35,528.31
2018,3,9,14,0,598.0,202.0,2.2,17.6,599.0,702.64,547.94
2018,3,9,14,15,599.0,192.0,2.15,17.5,574.5,698.4,545.79
2018,3,9,14,30,600.0,182.0,2.1,17.4,550.0,691.57,542.07
2018,3,9,14,45,479.5,202.0,2.05,17.25,485.0,614.87,484.97
2018,3,9,15,0,359.0,222.0,2.0,17.1,420.0,531.34,422.09
2018,3,9,15,15,343.5,206.0,2.0,17.1,384.0,500.86,400.59
2018,3,9,15,30,328.0,190.0,2.0,17.1,348.0,469.27,377.55
2018,3,9,15,45,354.5,165.5,1.8,16.6,321.0,457.43,370.42
2018,3,9,16,0,381.0,141.0,1.6,16.1,294.0,455.14,369.98
2018,3,9,16,15,407.5,118.0,1.5,15.4,262.5,439.44,359.51
2018,3,9,16,30,434.0,95.0,1.4,14.7,231.0,420.23,345.65
2018,3,9,16,45,371.5,83.5,1.35,14.0,185.5,355.97,293.92
2018,3,9,17,0,309.0,72.0,1.3,13.3,140.0,294.73,243.02
2018,3,9,17,15,264.0,57.0,1.3,12.9,104.0,242.36,197.57
2018,3,9,17,30,219.0,42.0,1.3,12.5,68.0,193.02,152.06
2018,3,9,17,45,141.0,27.0,1.35,12.1,40.5,124.64,67.13
2018,3,9,18,0,63.0,12.0,1.4,11.7,13.0,39.24,0.0
2018,3,9,18,15,31.5,6.0,1.4,11.5,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,10,6,15,4.0,1.0,1.05,8.5,1.0,0.0,0.0
2018,3,10,6,30,8.0,2.0,1.0,8.8,2.0,1.91,0.0
2018,3,10,6,45,4.0,3.5,0.95,9.05,3.5,3.35,0.0
2018,3,10,7,0,0.0,5.0,0.9,9.3,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,0.85,9.6,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,0.8,9.9,8.0,7.4,1.07
2018,3,10,7,45,0.0,10.0,0.8,10.2,10.0,9.26,2.81
2018,3,10,8,0,0.0,12.0,0.8,10.5,12.0,11.12,4.52
2018,3,10,8,15,0.0,19.5,0.7,10.7,19.5,18.08,10.87
2018,3,10,8,30,0.0,27.0,0.6,10.9,27.0,25.05,17.17
2018,3,10,8,45,0.0,33.5,0.5,11.1,33.5,31.11,21.34
2018,3,10,9,0,0.0,40.0,0.4,11.3,40.0,37.17,26.46
2018,3,10,9,15,0.0,71.0,0.45,11.65,71.0,66.09,50.92
2018,3,10,9,30,0.0,102.0,0.5,12.0,102.0,94.49,74.42
2018,3,10,9,45,4.0,146.0,0.55,12.35,148.5,134.44,106.87
2018,3,10,10,0,8.0,190.0,0.6,12.7,195.0,174.54,138.8
2018,3,10,10,15,7.0,184.5,0.65,12.9,189.0,170.77,135.32
2018,3,10,10,30,6.0,179.0,0.7,13.1,183.0,166.57,131.74
2018,3,10,10,45,3.5,153.0,0.75,13.3,155.5,142.95,112.52
2018,3,10,11,0,1.0,127.0,0.8,13.5,128.0,118.48,92.57
2018,3,10,11,15,2.0,134.0,0.85,13.55,135.5,125.61,98.35
2018,3,10,11,30,3.0,141.0,0.9,13.6,143.0,132.86,104.15
2018,3,10,11,45,4.0,159.5,0.9,13.7,162.5,150.83,118.55
2018,3,10,12,0,5.0,178.0,0.9,13.8,182.0,169.02,133.0
2018,3,10,12,15,8.0,202.0,0.9,13.85,208.0,193.91,152.78
2018,3,10,12,30,11.0,226.0,0.9,13.9,234.0,219.27,172.75
2018,3,10,12,45,10.0,221.0,0.85,13.95,228.5,214.7,168.99
2018,3,10,13,0,9.0,216.0,0.8,14.0,223.0,210.0,165.29
2018,3,10,13,15,6.5,199.5,0.75,14.0,204.5,192.99,151.87
2018,3,10,13,30,4.0,183.0,0.7,14.0,186.0,175.72,138.24
2018,3,10,13,45,5.0,183.5,0.65,14.0,187.0,177.48,139.88
2018,3,10,14,0,6.0,184.0,0.6,14.0,188.0,179.31,141.52
2018,3,10,14,15,5.0,178.0,0.55,13.95,181.0,173.21,136.81
2018,3,10,14,30,4.0,172.0,0.5,13.9,174.0,167.09,132.13
2018,3,10,14,45,11.0,180.0,0.45,13.85,186.0,181.5,144.23
2018,3,10,15,0,18.0,188.0,0.4,13.8,198.0,196.35,156.56
2018,3,10,15,15,13.0,172.0,0.4,13.8,179.0,177.06,141.25
2018,3,10,15,30,8.0,156.0,0.4,13.8,160.0,157.78,125.98
2018,3,10,15,45,14.0,151.0,0.4,13.5,157.0,158.6,127.45
2018,3,10,16,0,20.0,146.0,0.4,13.2,154.0,159.63,128.96
2018,3,10,16,15,42.0,128.5,0.5,12.8,142.5,166.11,135.54
2018,3,10,16,30,64.0,111.0,0.6,12.4,131.0,162.12,133.24
2018,3,10,16,45,124.0,97.0,0.65,12.05,127.5,195.04,161.7
2018,3,10,17,0,184.0,83.0,0.7,11.7,124.0,224.15,185.44
2018,3,10,17,15,148.5,64.0,0.75,11.45,91.5,176.88,144.06
2018,3,10,17,30,113.0,45.0,0.8,11.2,59.0,131.46,103.16
2018,3,10,17,45,76.0,28.0,0.85,10.95,35.5,86.64,49.57
2018,3,10,18,0,39.0,11.0,0.9,10.7,12.0,27.81,0.0
2018,3,10,18,15,19.5,5.5,0.9,10.6,6.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,7.65,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,7.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,11,6,15,44.0,5.0,0.65,6.85,5.5,0.0,0.0
2018,3,11,6,30,88.0,10.0,0.7,7.3,11.0,9.53,0.0
2018,3,11,6,45,244.0,22.5,0.7,7.7,44.5,18.71,0.0
2018,3,11,7,0,400.0,35.0,0.7,8.1,78.0,28.26,18.69
2018,3,11,7,15,497.0,42.5,0.65,8.65,125.5,32.61,23.63
2018,3,11,7,30,594.0,50.0,0.6,9.2,173.0,36.91,27.89
2018,3,11,7,45,652.5,55.5,0.55,9.7,224.5,43.18,33.73
2018,3,11,8,0,711.0,61.0,0.5,10.2,276.0,45.89,36.18
2018,3,11,8,15,750.0,65.0,0.4,10.9,327.0,47.24,37.27
2018,3,11,8,30,789.0,69.0,0.3,11.6,378.0,49.99,39.55
2018,3,11,8,45,815.5,72.5,0.25,12.3,426.5,99.17,51.99
2018,3,11,9,0,842.0,76.0,0.2,13.0,475.0,150.94,84.43
2018,3,11,9,15,863.5,77.5,0.3,13.6,519.5,202.61,124.69
2018,3,11,9,30,885.0,79.0,0.4,14.2,564.0,261.56,174.3
2018,3,11,9,45,901.5,80.0,0.5,14.8,603.0,313.92,219.97
2018,3,11,10,0,918.0,81.0,0.6,15.4,642.0,366.71,265.87
2018,3,11,10,15,906.0,90.0,0.75,15.95,667.0,416.01,309.02
2018,3,11,10,30,894.0,99.0,0.9,16.5,692.0,462.76,348.98
2018,3,11,10,45,845.0,121.5,1.1,17.1,698.5,499.03,380.23
2018,3,11,11,0,796.0,144.0,1.3,17.7,705.0,533.36,408.67
2018,3,11,11,15,847.0,128.0,1.45,18.0,737.5,581.63,447.0
2018,3,11,11,30,898.0,112.0,1.6,18.3,770.0,632.14,486.27
2018,3,11,11,45,859.5,130.5,1.75,18.65,766.0,659.43,507.23
2018,3,11,12,0,821.0,149.0,1.9,19.0,762.0,682.83,524.99
2018,3,11,12,15,794.0,160.5,2.0,19.15,754.0,702.9,540.28
2018,3,11,12,30,767.0,172.0,2.1,19.3,746.0,720.37,553.44
2018,3,11,12,45,785.0,163.0,2.15,19.45,745.5,746.53,573.16
2018,3,11,13,0,803.0,154.0,2.2,19.6,745.0,768.8,590.01
2018,3,11,13,15,845.0,134.0,2.15,19.6,744.5,797.49,609.91
2018,3,11,13,30,887.0,114.0,2.1,19.6,744.0,819.09,624.8
2018,3,11,13,45,868.0,116.0,2.1,19.65,716.5,821.99,627.19
2018,3,11,14,0,849.0,118.0,2.1,19.7,689.0,817.05,624.48
2018,3,11,14,15,835.0,114.0,2.0,19.65,655.0,806.35,617.37
2018,3,11,14,30,821.0,110.0,1.9,19.6,621.0,792.46,608.18
2018,3,11,14,45,833.0,101.0,1.8,19.55,593.5,790.59,607.51
2018,3,11,15,0,845.0,92.0,1.7,19.5,566.0,785.26,604.4
2018,3,11,15,15,815.5,90.5,1.7,19.5,519.5,752.96,583.27
2018,3,11,15,30,786.0,89.0,1.7,19.5,473.0,718.47,560.61
2018,3,11,15,45,781.5,80.5,1.35,19.25,431.0,692.53,541.38
2018,3,11,16,0,777.0,72.0,1.0,19.0,389.0,663.9,519.56
2018,3,11,16,15,742.5,67.5,0.9,18.55,339.0,616.68,486.67
2018,3,11,16,30,708.0,63.0,0.8,18.1,289.0,568.77,451.91
2018,3,11,16,45,637.5,60.5,0.7,17.65,237.5,504.28,402.31
2018,3,11,17,0,567.0,58.0,0.6,17.2,186.0,438.71,350.06
2018,3,11,17,15,487.5,48.5,0.65,16.95,138.5,362.62,288.12
2018,3,11,17,30,408.0,39.0,0.7,16.7,91.0,291.19,226.19
2018,3,11,17,45,269.0,27.0,0.7,16.4,55.0,189.98,118.05
2018,3,11,18,0,130.0,15.0,0.7,16.1,19.0,72.44,0.0
2018,3,11,18,15,65.0,7.5,0.7,15.95,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,12,6,15,36.0,5.5,1.05,9.75,6.0,0.0,0.0
2018,3,12,6,30,72.0,11.0,1.1,10.3,12.0,10.48,0.0
2018,3,12,6,45,145.5,24.5,1.15,10.85,37.5,19.4,2.78
2018,3,12,7,0,219.0,38.0,1.2,11.4,63.0,29.48,19.64
2018,3,12,7,15,357.5,48.5,1.3,11.95,113.5,37.64,27.75
2018,3,12,7,30,496.0,59.0,1.4,12.5,164.0,44.34,34.11
2018,3,12,7,45,580.5,62.5,1.5,13.0,217.0,44.71,34.59
2018,3,12,8,0,665.0,66.0,1.6,13.5,270.0,45.31,35.12
2018,3,12,8,15,707.0,70.0,1.75,14.5,320.5,51.04,40.03
2018,3,12,8,30,749.0,74.0,1.9,15.5,371.0,57.51,45.48
2018,3,12,8,45,779.0,76.5,2.05,16.45,419.0,104.07,55.21
2018,3,12,9,0,809.0,79.0,2.2,17.4,467.0,153.63,86.89
2018,3,12,9,15,828.5,81.5,2.3,18.1,510.0,204.13,126.78
2018,3,12,9,30,848.0,84.0,2.4,18.8,553.0,256.03,171.06
2018,3,12,9,45,862.0,86.0,2.55,19.5,590.5,312.42,220.08
2018,3,12,10,0,876.0,88.0,2.7,20.2,628.0,363.42,264.66
2018,3,12,10,15,874.5,93.5,2.75,20.55,655.5,411.62,306.82
2018,3,12,10,30,873.0,99.0,2.8,20.9,683.0,458.27,346.63
2018,3,12,10,45,746.5,155.5,2.9,21.3,667.5,484.4,370.03
2018,3,12,11,0,620.0,212.0,3.0,21.7,652.0,505.56,387.69
2018,3,12,11,15,690.0,187.5,3.05,21.9,687.5,551.45,423.98
2018,3,12,11,30,760.0,163.0,3.1,22.1,723.0,600.49,462.14
2018,3,12,11,45,776.0,157.0,3.1,22.3,734.5,636.27,489.44
2018,3,12,12,0,792.0,151.0,3.1,22.5,746.0,669.57,514.6
2018,3,12,12,15,675.5,181.5,3.1,22.6,689.5,645.98,496.88
2018,3,12,12,30,559.0,212.0,3.1,22.7,633.0,614.44,473.14
2018,3,12,12,45,317.5,274.0,3.15,22.8,512.5,506.36,390.45
2018,3,12,13,0,76.0,336.0,3.2,22.9,392.0,383.06,293.59
2018,3,12,13,15,42.0,259.0,3.15,22.8,290.0,284.02,218.84
2018,3,12,13,30,8.0,182.0,3.1,22.7,188.0,177.92,136.38
2018,3,12,13,45,41.5,225.0,3.1,22.6,253.5,253.91,197.04
2018,3,12,14,0,75.0,268.0,3.1,22.5,319.0,327.51,254.65
2018,3,12,14,15,69.5,262.0,3.1,22.4,307.5,319.58,248.73
2018,3,12,14,30,64.0,256.0,3.1,22.3,296.0,311.49,242.95
2018,3,12,14,45,34.0,185.0,3.1,22.2,206.0,212.86,166.21
2018,3,12,15,0,4.0,114.0,3.1,22.1,116.0,110.41,84.34
2018,3,12,15,15,18.5,139.0,3.1,22.1,148.0,147.16,114.76
2018,3,12,15,30,33.0,164.0,3.1,22.1,180.0,193.96,152.88
2018,3,12,15,45,62.0,158.5,2.95,21.45,185.0,211.52,168.51
2018,3,12,16,0,91.0,153.0,2.8,20.8,190.0,239.23,192.18
2018,3,12,16,15,91.0,127.0,2.55,20.05,160.0,208.83,168.56
2018,3,12,16,30,91.0,101.0,2.3,19.3,130.0,177.46,143.75
2018,3,12,16,45,65.0,83.0,2.05,18.6,102.0,138.73,111.58
2018,3,12,17,0,39.0,65.0,1.8,17.9,74.0,92.34,72.49
2018,3,12,17,15,22.5,43.5,1.85,17.4,48.5,57.36,42.61
2018,3,12,17,30,6.0,22.0,1.9,16.9,23.0,23.88,14.0
2018,3,12,17,45,3.0,13.0,1.95,16.4,13.5,13.52,3.74
2018,3,12,18,0,0.0,4.0,2.0,15.9,4.0,3.81,0.0
2018,3,12,18,15,0.0,2.0,2.15,15.75,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,13,6,15,6.5,1.5,2.6,13.4,1.5,0.0,0.0
2018,3,13,6,30,13.0,3.0,2.6,13.5,3.0,2.86,0.0
2018,3,13,6,45,6.5,4.5,2.55,13.55,4.5,4.29,0.0
2018,3,13,7,0,0.0,6.0,2.5,13.6,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,2.6,13.55,7.5,6.94,0.49
2018,3,13,7,30,0.0,9.0,2.7,13.5,9.0,8.33,1.82
2018,3,13,7,45,0.0,11.5,2.8,13.45,11.5,10.65,3.95
2018,3,13,8,0,0.0,14.0,2.9,13.4,14.0,12.97,6.06
2018,3,13,8,15,0.0,16.0,3.05,13.2,16.0,14.83,7.73
2018,3,13,8,30,0.0,18.0,3.2,13.0,18.0,16.7,8.73
2018,3,13,8,45,0.0,21.0,3.3,12.8,21.0,19.49,11.1
2018,3,13,9,0,0.0,24.0,3.4,12.6,24.0,22.28,13.46
2018,3,13,9,15,0.0,32.0,3.5,12.65,32.0,29.73,19.76
2018,3,13,9,30,0.0,40.0,3.6,12.7,40.0,37.19,26.02
2018,3,13,9,45,0.0,56.0,3.75,12.7,56.0,52.12,38.55
2018,3,13,10,0,0.0,72.0,3.9,12.7,72.0,67.07,51.01
2018,3,13,10,15,0.0,86.0,4.0,12.9,86.0,80.17,61.79
2018,3,13,10,30,0.0,100.0,4.1,13.1,100.0,93.17,72.42
2018,3,13,10,45,1.5,132.0,4.25,13.35,133.0,123.13,96.98
2018,3,13,11,0,3.0,164.0,4.4,13.6,166.0,153.25,121.42
2018,3,13,11,15,67.0,231.5,4.45,13.85,281.0,249.37,199.63
2018,3,13,11,30,131.0,299.0,4.5,14.1,396.0,352.51,281.94
2018,3,13,11,45,213.5,322.0,4.6,14.35,482.5,433.26,346.06
2018,3,13,12,0,296.0,345.0,4.7,14.6,569.0,521.84,415.47
2018,3,13,12,15,244.5,335.0,4.7,14.75,520.0,490.99,391.03
2018,3,13,12,30,193.0,325.0,4.7,14.9,471.0,451.84,360.31
2018,3,13,12,45,130.0,301.5,4.75,15.05,399.5,390.72,311.95
2018,3,13,13,0,67.0,278.0,4.8,15.2,328.0,319.28,254.67
2018,3,13,13,15,72.0,279.5,4.75,15.2,332.0,327.96,262.05
2018,3,13,13,30,77.0,281.0,4.7,15.2,336.0,336.69,269.33
2018,3,13,13,45,132.0,294.0,4.7,15.25,385.0,406.38,325.86
2018,3,13,14,0,187.0,307.0,4.7,15.3,434.0,469.0,376.2
2018,3,13,14,15,268.5,275.5,4.6,15.25,449.0,515.98,415.28
2018,3,13,14,30,350.0,244.0,4.5,15.2,464.0,551.25,445.34
2018,3,13,14,45,397.0,224.5,4.45,15.2,460.5,581.07,469.96
2018,3,13,15,0,444.0,205.0,4.4,15.2,457.0,597.43,484.49
2018,3,13,15,15,380.5,201.5,4.4,15.2,406.0,529.79,432.25
2018,3,13,15,30,317.0,198.0,4.4,15.2,355.0,474.93,389.21
2018,3,13,15,45,294.0,181.5,4.1,14.8,316.5,436.18,359.3
2018,3,13,16,0,271.0,165.0,3.8,14.4,278.0,397.14,328.86
2018,3,13,16,15,248.5,145.0,3.35,13.85,238.5,354.04,294.64
2018,3,13,16,30,226.0,125.0,2.9,13.3,199.0,310.98,259.72
2018,3,13,16,45,184.5,107.0,2.5,12.7,160.5,258.65,215.99
2018,3,13,17,0,143.0,89.0,2.1,12.1,122.0,198.15,164.59
2018,3,13,17,15,114.5,68.5,1.9,11.45,91.0,154.43,126.46
2018,3,13,17,30,86.0,48.0,1.7,10.8,60.0,111.73,88.28
2018,3,13,17,45,57.5,31.0,1.5,10.15,37.5,75.61,49.87
2018,3,13,18,0,29.0,14.0,1.3,9.5,15.0,26.49,0.0
2018,3,13,18,15,14.5,7.0,1.2,9.4,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,6,15,3.5,2.0,1.25,6.75,2.0,0.0,0.0
2018,3,14,6,30,7.0,4.0,1.4,7.5,4.0,3.81,0.0
2018,3,14,6,45,3.5,11.0,1.6,8.25,11.0,10.33,1.17
2018,3,14,7,0,0.0,18.0,1.8,9.0,18.0,16.68,8.98
2018,3,14,7,15,0.0,25.5,1.95,9.35,25.5,23.65,15.64
2018,3,14,7,30,0.0,33.0,2.1,9.7,33.0,30.63,22.18
2018,3,14,7,45,0.0,41.0,2.2,10.0,41.0,38.07,29.03
2018,3,14,8,0,0.0,49.0,2.3,10.3,49.0,45.53,35.77
2018,3,14,8,15,16.0,91.0,2.4,10.4,97.5,82.74,69.17
2018,3,14,8,30,32.0,133.0,2.5,10.5,146.0,112.28,90.39
2018,3,14,8,45,31.0,112.5,2.65,10.6,126.5,100.93,79.72
2018,3,14,9,0,30.0,92.0,2.8,10.7,107.0,86.76,67.31
2018,3,14,9,15,15.0,97.0,2.9,10.7,104.5,90.41,70.91
2018,3,14,9,30,0.0,102.0,3.0,10.7,102.0,94.59,74.88
2018,3,14,9,45,0.0,83.5,3.1,10.7,83.5,77.8,60.55
2018,3,14,10,0,0.0,65.0,3.2,10.7,65.0,60.54,45.86
2018,3,14,10,15,0.0,56.5,3.3,10.75,56.5,52.62,39.07
2018,3,14,10,30,0.0,48.0,3.4,10.8,48.0,44.7,32.31
2018,3,14,10,45,0.5,57.5,3.45,10.8,58.0,53.81,39.94
2018,3,14,11,0,1.0,67.0,3.5,10.8,68.0,62.98,47.6
2018,3,14,11,15,150.5,177.0,3.5,10.85,289.5,246.44,200.6
2018,3,14,11,30,300.0,287.0,3.5,10.9,511.0,443.45,358.21
2018,3,14,11,45,356.5,291.5,3.5,10.95,560.5,498.22,401.23
2018,3,14,12,0,413.0,296.0,3.5,11.0,610.0,558.46,448.59
2018,3,14,12,15,271.5,254.5,3.45,11.05,461.0,434.99,351.97
2018,3,14,12,30,130.0,213.0,3.4,11.1,312.0,300.08,243.66
2018,3,14,12,45,174.0,263.0,3.35,11.2,394.0,386.69,313.59
2018,3,14,13,0,218.0,313.0,3.3,11.3,476.0,476.08,383.56
2018,3,14,13,15,547.5,214.0,3.25,11.4,612.5,656.25,529.01
2018,3,14,13,30,877.0,115.0,3.2,11.5,749.0,823.73,655.72
2018,3,14,13,45,800.5,138.5,3.2,11.55,703.5,802.74,639.66
2018,3,14,14,0,724.0,162.0,3.2,11.6,658.0,776.75,621.48
2018,3,14,14,15,514.5,217.5,3.15,11.7,562.0,665.87,535.86
2018,3,14,14,30,305.0,273.0,3.1,11.8,466.0,547.98,442.44
2018,3,14,14,45,493.0,203.0,3.05,11.85,494.5,636.99,516.87
2018,3,14,15,0,681.0,133.0,3.0,11.9,523.0,714.4,579.38
2018,3,14,15,15,719.0,116.5,3.0,11.9,500.5,720.02,584.5
2018,3,14,15,30,757.0,100.0,3.0,11.9,478.0,721.37,587.06
2018,3,14,15,45,748.5,90.5,2.9,11.75,434.5,688.16,563.33
2018,3,14,16,0,740.0,81.0,2.8,11.6,391.0,656.12,540.42
2018,3,14,16,15,740.5,71.5,2.5,11.2,349.0,628.17,519.77
2018,3,14,16,30,741.0,62.0,2.2,10.8,307.0,597.62,496.38
2018,3,14,16,45,690.5,57.0,1.9,10.35,255.0,536.96,447.13
2018,3,14,17,0,640.0,52.0,1.6,9.9,203.0,477.32,396.86
2018,3,14,17,15,563.0,45.0,1.6,9.25,154.0,406.84,336.79
2018,3,14,17,30,486.0,38.0,1.6,8.6,105.0,336.33,273.43
2018,3,14,17,45,312.0,28.0,1.55,8.0,64.0,219.43,158.35
2018,3,14,18,0,138.0,18.0,1.5,7.4,23.0,80.12,0.0
2018,3,14,18,15,69.0,9.0,1.6,7.2,11.5,0.0,0.0
