Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,0,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,4,5,45,16.0,6.0,2.25,8.85,6.5,0.0,0.0
2018,4,4,6,0,32.0,12.0,2.4,9.1,13.0,11.44,0.0
2018,4,4,6,15,105.5,29.0,2.6,9.55,41.0,23.87,11.83
2018,4,4,6,30,179.0,46.0,2.8,10.0,69.0,37.21,26.97
2018,4,4,6,45,250.0,60.5,3.0,10.5,109.0,45.65,35.24
2018,4,4,7,0,321.0,75.0,3.2,11.0,149.0,55.38,44.32
2018,4,4,7,15,337.0,93.5,3.15,11.45,188.5,67.53,55.33
2018,4,4,7,30,353.0,112.0,3.1,11.9,228.0,79.06,65.55
2018,4,4,7,45,424.0,121.5,3.1,12.4,284.0,83.68,69.4
2018,4,4,8,0,495.0,131.0,3.1,12.9,340.0,94.22,70.49
2018,4,4,8,15,555.5,134.5,3.1,13.45,396.5,131.06,85.39
2018,4,4,8,30,616.0,138.0,3.1,14.0,453.0,173.02,112.12
2018,4,4,8,45,609.5,154.0,3.05,14.5,489.5,220.49,151.09
2018,4,4,9,0,603.0,170.0,3.0,15.0,526.0,267.27,191.59
2018,4,4,9,15,694.0,153.0,3.0,15.45,591.0,313.6,229.52
2018,4,4,9,30,785.0,136.0,3.0,15.9,656.0,373.86,279.37
2018,4,4,9,45,725.5,166.0,3.0,16.4,667.0,413.51,315.27
2018,4,4,10,0,666.0,196.0,3.0,16.9,678.0,451.83,348.32
2018,4,4,10,15,623.5,225.0,3.05,17.2,690.5,491.4,380.92
2018,4,4,10,30,581.0,254.0,3.1,17.5,703.0,526.64,408.95
2018,4,4,10,45,663.5,226.5,3.15,17.8,753.0,579.65,450.57
2018,4,4,11,0,746.0,199.0,3.2,18.1,803.0,638.0,495.61
2018,4,4,11,15,614.0,263.5,3.2,18.3,766.5,642.7,497.58
2018,4,4,11,30,482.0,328.0,3.2,18.5,730.0,636.95,491.34
2018,4,4,11,45,585.5,285.5,3.2,18.7,778.0,695.69,536.33
2018,4,4,12,0,689.0,243.0,3.2,18.9,826.0,758.56,583.4
2018,4,4,12,15,790.5,191.0,3.2,18.85,859.0,813.14,624.89
2018,4,4,12,30,892.0,139.0,3.2,18.8,892.0,862.6,659.46
2018,4,4,12,45,910.0,127.5,3.2,18.8,889.0,888.28,677.11
2018,4,4,13,0,928.0,116.0,3.2,18.8,886.0,911.22,693.09
2018,4,4,13,15,828.5,158.5,3.25,18.55,835.5,890.32,679.92
2018,4,4,13,30,729.0,201.0,3.3,18.3,785.0,863.67,663.09
2018,4,4,13,45,573.5,255.5,3.35,18.1,706.5,788.61,609.0
2018,4,4,14,0,418.0,310.0,3.4,17.9,628.0,713.71,553.07
2018,4,4,14,15,404.0,297.5,3.45,17.75,594.5,682.49,532.5
2018,4,4,14,30,390.0,285.0,3.5,17.6,561.0,659.55,517.26
2018,4,4,14,45,385.5,272.0,3.55,17.4,532.5,642.84,506.76
2018,4,4,15,0,381.0,259.0,3.6,17.2,504.0,624.53,494.98
2018,4,4,15,15,317.0,253.0,3.6,17.2,447.5,561.66,447.58
2018,4,4,15,30,253.0,247.0,3.6,17.2,391.0,499.67,400.21
2018,4,4,15,45,232.5,227.0,3.5,16.6,350.5,445.37,360.21
2018,4,4,16,0,212.0,207.0,3.4,16.0,310.0,404.07,329.34
2018,4,4,16,15,189.0,183.5,3.25,15.55,268.0,356.57,292.62
2018,4,4,16,30,166.0,160.0,3.1,15.1,226.0,309.36,255.39
2018,4,4,16,45,150.5,139.0,3.0,14.6,192.5,271.29,225.01
2018,4,4,17,0,135.0,118.0,2.9,14.1,159.0,233.55,194.09
2018,4,4,17,15,92.5,96.5,2.7,13.45,122.0,178.27,147.19
2018,4,4,17,30,50.0,75.0,2.5,12.8,85.0,116.22,93.82
2018,4,4,17,45,33.0,54.5,2.3,12.15,60.5,82.44,64.08
2018,4,4,18,0,16.0,34.0,2.1,11.5,36.0,48.51,33.31
2018,4,4,18,15,14.0,20.0,2.2,11.3,21.0,29.87,0.0
2018,4,4,18,30,12.0,6.0,2.3,11.1,6.0,10.82,0.0
2018,4,4,18,45,6.0,3.0,2.35,10.85,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,3.5,2.0,9.25,3.5,0.0,0.0
2018,4,5,6,0,8.0,7.0,2.1,9.7,7.0,6.67,0.0
2018,4,5,6,15,4.0,12.5,2.25,10.1,12.5,11.74,3.4
2018,4,5,6,30,0.0,18.0,2.4,10.5,18.0,16.68,9.04
2018,4,5,6,45,0.0,24.5,2.55,10.9,24.5,22.72,14.76
2018,4,5,7,0,0.0,31.0,2.7,11.3,31.0,28.76,20.38
2018,4,5,7,15,3.0,43.0,2.7,11.5,44.0,39.94,30.55
2018,4,5,7,30,6.0,55.0,2.7,11.7,57.0,51.14,40.6
2018,4,5,7,45,21.5,99.0,2.7,11.85,108.0,86.11,71.72
2018,4,5,8,0,37.0,143.0,2.7,12.0,159.0,119.75,96.02
2018,4,5,8,15,76.0,180.0,2.75,12.65,217.5,153.7,121.35
2018,4,5,8,30,115.0,217.0,2.8,13.3,276.0,185.31,144.28
2018,4,5,8,45,81.5,220.0,2.85,13.9,264.0,198.96,156.17
2018,4,5,9,0,48.0,223.0,2.9,14.5,252.0,201.11,158.79
2018,4,5,9,15,138.0,255.5,2.85,15.05,346.0,251.17,195.96
2018,4,5,9,30,228.0,288.0,2.8,15.6,440.0,317.51,246.5
2018,4,5,9,45,128.0,263.5,2.75,16.1,349.5,274.93,214.98
2018,4,5,10,0,28.0,239.0,2.7,16.6,259.0,224.49,175.95
2018,4,5,10,15,23.0,245.5,2.65,16.8,262.5,230.77,180.73
2018,4,5,10,30,18.0,252.0,2.6,17.0,266.0,239.85,187.48
2018,4,5,10,45,22.5,278.0,2.55,17.2,296.0,267.32,208.57
2018,4,5,11,0,27.0,304.0,2.5,17.4,326.0,293.18,228.19
2018,4,5,11,15,47.0,330.5,2.6,17.45,369.5,333.38,259.27
2018,4,5,11,30,67.0,357.0,2.7,17.5,413.0,375.61,291.66
2018,4,5,11,45,59.0,361.0,2.8,17.55,410.5,378.75,293.76
2018,4,5,12,0,51.0,365.0,2.9,17.6,408.0,381.28,295.54
2018,4,5,12,15,35.0,327.0,3.05,17.4,356.5,337.18,262.13
2018,4,5,12,30,19.0,289.0,3.2,17.2,305.0,286.88,223.57
2018,4,5,12,45,14.5,254.5,3.35,16.95,266.5,251.63,196.59
2018,4,5,13,0,10.0,220.0,3.5,16.7,228.0,215.76,168.75
2018,4,5,13,15,13.5,247.0,3.5,16.45,258.0,245.46,192.62
2018,4,5,13,30,17.0,274.0,3.5,16.2,288.0,275.77,216.79
2018,4,5,13,45,13.5,251.0,3.5,15.95,262.0,251.17,197.75
2018,4,5,14,0,10.0,228.0,3.5,15.7,236.0,226.26,178.45
2018,4,5,14,15,8.0,212.0,3.4,15.3,218.0,209.38,165.52
2018,4,5,14,30,6.0,196.0,3.3,14.9,200.0,192.37,152.36
2018,4,5,14,45,3.5,176.0,3.2,14.55,178.5,170.82,135.39
2018,4,5,15,0,1.0,156.0,3.1,14.2,157.0,149.2,118.2
2018,4,5,15,15,0.5,139.0,3.1,14.2,139.5,132.28,104.65
2018,4,5,15,30,0.0,122.0,3.1,14.2,122.0,115.31,90.95
2018,4,5,15,45,2.5,131.0,2.8,13.55,132.0,127.0,101.28
2018,4,5,16,0,5.0,140.0,2.5,12.9,142.0,139.32,112.14
2018,4,5,16,15,17.0,142.5,2.3,12.65,149.5,152.91,124.33
2018,4,5,16,30,29.0,145.0,2.1,12.4,157.0,176.66,144.87
2018,4,5,16,45,28.0,127.5,1.95,12.15,137.5,157.73,129.38
2018,4,5,17,0,27.0,110.0,1.8,11.9,118.0,138.75,113.63
2018,4,5,17,15,15.5,89.0,1.7,11.75,93.5,100.86,81.19
2018,4,5,17,30,4.0,68.0,1.6,11.6,69.0,71.83,55.89
2018,4,5,17,45,2.0,49.5,1.5,11.4,50.0,51.76,38.17
2018,4,5,18,0,0.0,31.0,1.4,11.2,31.0,30.93,19.36
2018,4,5,18,15,6.0,18.5,1.3,11.1,18.5,23.09,0.0
2018,4,5,18,30,12.0,6.0,1.2,11.0,6.0,10.84,0.0
2018,4,5,18,45,6.0,3.0,1.1,10.95,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.75,11.25,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,1.9,11.4,2.0,1.91,0.0
2018,4,6,6,15,0.0,4.0,2.1,11.5,4.0,3.7,0.0
2018,4,6,6,30,0.0,6.0,2.3,11.6,6.0,5.55,0.0
2018,4,6,6,45,0.0,7.0,2.5,11.75,7.0,6.48,0.16
2018,4,6,7,0,0.0,8.0,2.7,11.9,8.0,7.41,1.05
2018,4,6,7,15,0.0,10.5,2.85,12.15,10.5,9.73,3.16
2018,4,6,7,30,0.0,13.0,3.0,12.4,13.0,12.05,5.26
2018,4,6,7,45,0.0,25.5,3.2,12.6,25.5,23.66,15.7
2018,4,6,8,0,0.0,38.0,3.4,12.8,38.0,35.3,24.67
2018,4,6,8,15,0.0,32.5,3.4,13.15,32.5,30.19,20.18
2018,4,6,8,30,0.0,27.0,3.4,13.5,27.0,25.08,15.73
2018,4,6,8,45,0.0,43.5,3.45,13.85,43.5,40.45,28.63
2018,4,6,9,0,0.0,60.0,3.5,14.2,60.0,55.86,41.41
2018,4,6,9,15,0.0,48.5,3.5,14.55,48.5,45.15,32.28
2018,4,6,9,30,0.0,37.0,3.5,14.9,37.0,34.44,23.21
2018,4,6,9,45,0.0,52.5,3.55,15.3,52.5,48.91,35.14
2018,4,6,10,0,0.0,68.0,3.6,15.7,68.0,63.4,46.96
2018,4,6,10,15,0.0,94.0,3.6,15.85,94.0,87.72,66.79
2018,4,6,10,30,0.0,120.0,3.6,16.0,120.0,111.62,86.07
2018,4,6,10,45,2.5,148.0,3.55,16.2,150.0,138.81,107.87
2018,4,6,11,0,5.0,176.0,3.5,16.4,180.0,166.29,129.71
2018,4,6,11,15,7.0,192.5,3.55,16.5,198.5,183.25,143.1
2018,4,6,11,30,9.0,209.0,3.6,16.6,217.0,200.48,156.66
2018,4,6,11,45,10.5,224.0,3.6,16.7,233.0,216.22,168.99
2018,4,6,12,0,12.0,239.0,3.6,16.8,249.0,232.18,181.47
2018,4,6,12,15,11.0,227.5,3.6,16.8,237.0,221.54,173.08
2018,4,6,12,30,10.0,216.0,3.6,16.8,225.0,210.68,164.56
2018,4,6,12,45,7.5,188.5,3.6,16.85,195.0,183.2,142.81
2018,4,6,13,0,5.0,161.0,3.6,16.9,165.0,155.39,120.69
2018,4,6,13,15,6.5,182.0,3.6,16.9,187.0,176.99,138.11
2018,4,6,13,30,8.0,203.0,3.6,16.9,209.0,198.89,155.66
2018,4,6,13,45,7.5,190.5,3.6,16.9,196.0,186.83,146.21
2018,4,6,14,0,7.0,178.0,3.6,16.9,183.0,174.64,136.7
2018,4,6,14,15,6.0,168.0,3.5,16.85,172.5,164.34,128.67
2018,4,6,14,30,5.0,158.0,3.4,16.8,162.0,153.98,120.56
2018,4,6,14,45,5.5,156.5,3.25,16.75,160.5,153.25,120.27
2018,4,6,15,0,6.0,155.0,3.1,16.7,159.0,152.58,120.03
2018,4,6,15,15,18.0,169.0,3.1,16.7,179.5,177.61,141.1
2018,4,6,15,30,30.0,183.0,3.1,16.7,200.0,212.6,170.09
2018,4,6,15,45,38.0,171.0,2.8,16.55,191.0,207.4,166.64
2018,4,6,16,0,46.0,159.0,2.5,16.4,182.0,201.75,162.87
2018,4,6,16,15,72.5,157.0,2.45,16.25,188.5,221.88,180.66
2018,4,6,16,30,99.0,155.0,2.4,16.1,195.0,253.09,207.12
2018,4,6,16,45,52.5,111.0,2.35,16.0,132.0,154.54,125.64
2018,4,6,17,0,6.0,67.0,2.3,15.9,69.0,66.95,51.39
2018,4,6,17,15,3.0,41.5,2.1,15.7,42.5,40.47,28.93
2018,4,6,17,30,0.0,16.0,1.9,15.5,16.0,14.82,6.95
2018,4,6,17,45,0.0,15.0,1.75,15.3,15.0,13.89,6.01
2018,4,6,18,0,0.0,14.0,1.6,15.1,14.0,12.97,4.77
2018,4,6,18,15,0.0,7.5,1.65,15.1,7.5,6.94,0.0
2018,4,6,18,30,0.0,1.0,1.7,15.1,1.0,0.95,0.0
2018,4,6,18,45,0.0,0.5,1.75,15.05,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,7,5,45,1.5,6.5,3.4,13.1,6.5,6.2,0.0
2018,4,7,6,0,3.0,13.0,3.3,13.0,13.0,12.07,0.0
2018,4,7,6,15,5.0,27.5,3.4,13.1,28.0,25.2,14.75
2018,4,7,6,30,7.0,42.0,3.5,13.2,43.0,38.18,27.76
2018,4,7,6,45,9.5,60.0,3.6,13.35,62.0,53.88,42.26
2018,4,7,7,0,12.0,78.0,3.7,13.5,81.0,69.45,56.46
2018,4,7,7,15,32.5,104.5,3.85,13.65,115.0,87.76,72.83
2018,4,7,7,30,53.0,131.0,4.0,13.8,149.0,107.52,90.19
2018,4,7,7,45,83.0,154.0,4.1,14.0,187.5,124.54,104.85
2018,4,7,8,0,113.0,177.0,4.2,14.2,226.0,138.21,108.97
2018,4,7,8,15,145.0,193.0,4.2,14.45,264.0,162.48,124.99
2018,4,7,8,30,177.0,209.0,4.2,14.7,302.0,190.22,144.97
2018,4,7,8,45,139.5,223.0,4.2,14.95,300.5,206.76,159.8
2018,4,7,9,0,102.0,237.0,4.2,15.2,299.0,219.24,171.44
2018,4,7,9,15,91.0,259.5,4.2,15.5,317.5,248.27,195.14
2018,4,7,9,30,80.0,282.0,4.2,15.8,336.0,269.87,212.48
2018,4,7,9,45,152.5,294.0,4.2,16.1,403.5,310.26,243.49
2018,4,7,10,0,225.0,306.0,4.2,16.4,471.0,358.36,281.02
2018,4,7,10,15,418.0,276.5,4.25,16.6,598.5,441.23,346.12
2018,4,7,10,30,611.0,247.0,4.3,16.8,726.0,544.17,426.6
2018,4,7,10,45,615.5,253.5,4.35,17.05,747.5,583.44,457.28
2018,4,7,11,0,620.0,260.0,4.4,17.3,769.0,622.06,487.14
2018,4,7,11,15,530.5,303.0,4.5,17.35,744.0,629.92,492.63
2018,4,7,11,30,441.0,346.0,4.6,17.4,719.0,630.16,491.97
2018,4,7,11,45,410.5,361.5,4.7,17.45,711.0,642.7,501.37
2018,4,7,12,0,380.0,377.0,4.8,17.5,703.0,650.59,507.12
2018,4,7,12,15,320.5,386.0,4.9,17.5,660.5,628.1,489.91
2018,4,7,12,30,261.0,395.0,5.0,17.5,618.0,601.73,469.62
2018,4,7,12,45,223.5,388.0,5.05,17.5,577.5,568.76,444.87
2018,4,7,13,0,186.0,381.0,5.1,17.5,537.0,538.23,421.64
2018,4,7,13,15,151.0,356.0,5.15,17.4,481.0,489.59,384.87
2018,4,7,13,30,116.0,331.0,5.2,17.3,425.0,438.7,345.93
2018,4,7,13,45,127.0,327.0,5.25,17.25,427.0,448.98,354.95
2018,4,7,14,0,138.0,323.0,5.3,17.2,429.0,458.89,363.58
2018,4,7,14,15,238.0,310.5,5.3,16.95,484.5,551.01,438.16
2018,4,7,14,30,338.0,298.0,5.3,16.7,540.0,630.66,502.35
2018,4,7,14,45,380.0,273.5,5.3,16.45,532.0,642.91,514.24
2018,4,7,15,0,422.0,249.0,5.3,16.2,524.0,665.34,533.94
2018,4,7,15,15,416.5,232.0,5.3,16.2,488.5,639.58,515.66
2018,4,7,15,30,411.0,215.0,5.3,16.2,453.0,612.05,496.1
2018,4,7,15,45,462.0,184.0,5.15,15.6,430.0,613.93,501.31
2018,4,7,16,0,513.0,153.0,5.0,15.0,407.0,610.93,502.55
2018,4,7,16,15,521.5,135.0,4.85,14.6,369.5,585.06,484.26
2018,4,7,16,30,530.0,117.0,4.7,14.2,332.0,556.66,463.6
2018,4,7,16,45,524.0,104.5,4.5,13.85,292.5,522.22,436.84
2018,4,7,17,0,518.0,92.0,4.3,13.5,253.0,490.47,411.16
2018,4,7,17,15,460.5,82.0,3.9,12.9,205.5,419.94,352.43
2018,4,7,17,30,403.0,72.0,3.5,12.3,158.0,356.84,298.03
2018,4,7,17,45,308.5,59.5,3.1,11.75,114.5,273.76,225.12
2018,4,7,18,0,214.0,47.0,2.7,11.2,71.0,199.19,156.18
2018,4,7,18,15,119.5,28.5,2.55,10.85,40.5,107.39,33.19
2018,4,7,18,30,25.0,10.0,2.4,10.5,10.0,20.31,0.0
2018,4,7,18,45,12.5,5.0,2.25,10.15,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,8,5,45,54.0,11.5,1.55,7.9,14.0,10.96,0.0
2018,4,8,6,0,108.0,23.0,1.6,8.4,28.0,18.4,0.0
2018,4,8,6,15,229.0,37.5,1.95,8.95,66.0,29.41,18.99
2018,4,8,6,30,350.0,52.0,2.3,9.5,104.0,39.98,29.9
2018,4,8,6,45,439.0,61.5,2.6,10.1,153.5,47.36,37.04
2018,4,8,7,0,528.0,71.0,2.9,10.7,203.0,52.56,41.94
2018,4,8,7,15,586.5,78.0,3.0,11.05,256.5,55.33,44.48
2018,4,8,7,30,645.0,85.0,3.1,11.4,310.0,58.0,46.78
2018,4,8,7,45,686.5,90.0,3.2,11.75,363.0,58.94,47.45
2018,4,8,8,0,728.0,95.0,3.3,12.1,416.0,83.8,50.7
2018,4,8,8,15,755.5,99.5,3.25,12.5,467.0,131.33,75.29
2018,4,8,8,30,783.0,104.0,3.2,12.9,518.0,187.4,116.68
2018,4,8,8,45,803.5,108.0,3.2,13.3,565.5,238.61,159.47
2018,4,8,9,0,824.0,112.0,3.2,13.7,613.0,291.71,206.12
2018,4,8,9,15,842.5,113.0,3.15,14.1,656.0,343.37,252.23
2018,4,8,9,30,861.0,114.0,3.1,14.5,699.0,396.22,298.85
2018,4,8,9,45,876.0,114.5,3.05,14.9,736.5,448.16,343.85
2018,4,8,10,0,891.0,115.0,3.0,15.3,774.0,504.43,390.83
2018,4,8,10,15,898.5,117.0,3.0,15.6,803.5,553.65,431.47
2018,4,8,10,30,906.0,119.0,3.0,15.9,833.0,601.96,470.27
2018,4,8,10,45,911.0,120.5,3.0,16.25,855.5,647.27,505.67
2018,4,8,11,0,916.0,122.0,3.0,16.6,878.0,691.05,539.0
2018,4,8,11,15,918.5,123.5,3.0,16.8,892.5,731.46,569.37
2018,4,8,11,30,921.0,125.0,3.0,17.0,907.0,769.81,597.61
2018,4,8,11,45,922.0,125.5,3.0,17.25,913.5,803.92,620.77
2018,4,8,12,0,923.0,126.0,3.0,17.5,920.0,835.55,642.05
2018,4,8,12,15,922.5,125.5,3.0,17.7,918.0,862.43,660.06
2018,4,8,12,30,922.0,125.0,3.0,17.9,916.0,886.46,676.11
2018,4,8,12,45,920.0,124.5,3.0,18.05,906.5,906.29,689.42
2018,4,8,13,0,918.0,124.0,3.0,18.2,897.0,923.02,700.7
2018,4,8,13,15,914.0,122.5,2.95,18.3,879.0,933.84,707.81
2018,4,8,13,30,910.0,121.0,2.9,18.4,861.0,941.37,712.83
2018,4,8,13,45,903.5,119.5,2.85,18.45,836.0,943.37,714.37
2018,4,8,14,0,897.0,118.0,2.8,18.5,811.0,942.06,713.86
2018,4,8,14,15,887.0,116.0,2.8,18.5,778.0,933.8,709.33
2018,4,8,14,30,877.0,114.0,2.8,18.5,745.0,922.34,702.81
2018,4,8,14,45,864.5,112.0,2.75,18.5,706.5,912.88,697.41
2018,4,8,15,0,852.0,110.0,2.7,18.5,668.0,893.29,685.12
2018,4,8,15,15,835.0,107.0,2.7,18.5,623.5,865.82,667.85
2018,4,8,15,30,818.0,104.0,2.7,18.5,579.0,835.84,648.81
2018,4,8,15,45,793.5,101.0,2.65,18.2,530.0,797.31,623.91
2018,4,8,16,0,769.0,98.0,2.6,17.9,481.0,757.04,597.47
2018,4,8,16,15,734.0,94.0,2.45,17.5,428.5,710.34,565.47
2018,4,8,16,30,699.0,90.0,2.3,17.1,376.0,659.2,529.53
2018,4,8,16,45,651.5,84.5,2.15,16.7,322.5,597.11,484.35
2018,4,8,17,0,604.0,79.0,2.0,16.3,269.0,536.16,437.48
2018,4,8,17,15,535.0,72.0,1.9,15.4,217.0,460.97,378.39
2018,4,8,17,30,466.0,65.0,1.8,14.5,165.0,389.23,319.5
2018,4,8,17,45,362.0,54.0,1.7,13.6,119.0,296.91,241.48
2018,4,8,18,0,258.0,43.0,1.6,12.7,73.0,216.55,169.42
2018,4,8,18,15,149.0,26.5,1.65,12.25,42.0,125.55,50.38
2018,4,8,18,30,40.0,10.0,1.7,11.8,11.0,26.86,0.0
2018,4,8,18,45,20.0,5.0,1.7,11.4,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,9,5,45,11.5,9.5,1.25,7.9,10.0,9.05,0.0
2018,4,9,6,0,23.0,19.0,1.2,8.3,20.0,16.61,0.0
2018,4,9,6,15,69.5,37.5,1.55,8.95,47.0,31.76,21.33
2018,4,9,6,30,116.0,56.0,1.9,9.6,74.0,44.68,34.14
2018,4,9,6,45,148.5,75.0,2.25,10.25,107.0,58.72,47.24
2018,4,9,7,0,181.0,94.0,2.6,10.9,140.0,72.25,59.59
2018,4,9,7,15,207.5,114.5,2.6,11.4,179.0,86.26,72.11
2018,4,9,7,30,234.0,135.0,2.6,11.9,218.0,99.7,83.83
2018,4,9,7,45,281.0,152.0,2.65,12.4,266.5,110.35,92.86
2018,4,9,8,0,328.0,169.0,2.7,12.9,315.0,135.22,101.23
2018,4,9,8,15,326.5,191.0,2.65,13.5,350.5,172.15,125.47
2018,4,9,8,30,325.0,213.0,2.6,14.1,386.0,209.29,153.82
2018,4,9,8,45,298.0,240.5,2.55,14.65,410.0,245.42,184.19
2018,4,9,9,0,271.0,268.0,2.5,15.2,434.0,279.08,212.78
2018,4,9,9,15,341.5,268.0,2.5,15.8,491.5,319.44,243.75
2018,4,9,9,30,412.0,268.0,2.5,16.4,549.0,361.11,276.36
2018,4,9,9,45,542.0,236.5,2.45,17.0,626.5,413.9,317.26
2018,4,9,10,0,672.0,205.0,2.4,17.6,704.0,476.79,366.21
2018,4,9,10,15,758.0,179.0,2.35,18.05,762.5,533.39,410.53
2018,4,9,10,30,844.0,153.0,2.3,18.5,821.0,598.76,460.56
2018,4,9,10,45,862.5,148.0,2.3,18.95,847.0,644.7,495.26
2018,4,9,11,0,881.0,143.0,2.3,19.4,873.0,690.28,528.94
2018,4,9,11,15,886.0,143.0,2.2,19.7,888.0,730.68,557.64
2018,4,9,11,30,891.0,143.0,2.1,20.0,903.0,767.99,583.43
2018,4,9,11,45,844.5,168.0,2.05,20.35,892.5,790.98,597.85
2018,4,9,12,0,798.0,193.0,2.0,20.7,882.0,807.66,607.64
2018,4,9,12,15,816.0,182.5,2.0,20.9,886.0,838.12,628.04
2018,4,9,12,30,834.0,172.0,2.0,21.1,890.0,866.69,646.62
2018,4,9,12,45,879.0,146.0,1.95,21.35,895.5,900.57,668.05
2018,4,9,13,0,924.0,120.0,1.9,21.6,901.0,927.18,684.44
2018,4,9,13,15,890.0,133.0,1.8,21.75,873.0,926.1,682.39
2018,4,9,13,30,856.0,146.0,1.7,21.9,845.0,928.27,682.84
2018,4,9,13,45,730.0,196.0,1.65,22.1,779.5,881.13,651.44
2018,4,9,14,0,604.0,246.0,1.6,22.3,714.0,825.31,612.73
2018,4,9,14,15,581.5,240.5,1.4,22.4,676.5,800.3,594.98
2018,4,9,14,30,559.0,235.0,1.2,22.5,639.0,776.13,577.29
2018,4,9,14,45,457.5,249.0,1.05,22.65,568.0,700.33,523.16
2018,4,9,15,0,356.0,263.0,0.9,22.8,497.0,612.01,460.29
2018,4,9,15,15,435.5,224.0,0.9,22.8,491.5,649.62,490.54
2018,4,9,15,30,515.0,185.0,0.9,22.8,486.0,669.4,507.33
2018,4,9,15,45,490.0,174.5,0.45,22.8,441.5,628.75,474.68
2018,4,9,16,0,465.0,164.0,0.0,22.8,397.0,587.35,442.78
2018,4,9,16,15,476.0,143.5,0.15,22.45,360.5,561.97,428.84
2018,4,9,16,30,487.0,123.0,0.3,22.1,324.0,533.94,412.75
2018,4,9,16,45,370.0,118.0,0.45,21.7,258.5,429.73,337.7
2018,4,9,17,0,253.0,113.0,0.6,21.3,193.0,319.84,255.01
2018,4,9,17,15,257.5,94.0,0.75,20.35,162.5,292.62,235.55
2018,4,9,17,30,262.0,75.0,0.9,19.4,132.0,276.0,222.04
2018,4,9,17,45,146.0,55.5,1.0,18.4,86.0,164.65,130.46
2018,4,9,18,0,30.0,36.0,1.1,17.4,40.0,56.45,40.0
2018,4,9,18,15,19.0,22.0,1.2,16.85,24.0,33.95,11.73
2018,4,9,18,30,8.0,8.0,1.3,16.3,8.0,11.11,0.0
2018,4,9,18,45,4.0,4.0,1.4,15.75,4.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,10,5,45,0.0,4.5,2.25,11.5,4.5,4.29,0.0
2018,4,10,6,0,0.0,9.0,2.3,11.7,9.0,8.33,0.0
2018,4,10,6,15,0.0,18.0,2.4,12.05,18.0,16.69,8.52
2018,4,10,6,30,0.0,27.0,2.5,12.4,27.0,25.05,16.53
2018,4,10,6,45,0.0,38.5,2.65,12.8,38.5,35.75,26.38
2018,4,10,7,0,0.0,50.0,2.8,13.2,50.0,46.47,36.12
2018,4,10,7,15,24.0,76.5,2.85,13.5,85.0,67.77,55.14
2018,4,10,7,30,48.0,103.0,2.9,13.8,120.0,88.69,73.53
2018,4,10,7,45,31.0,116.5,2.95,14.05,128.0,99.45,82.72
2018,4,10,8,0,14.0,130.0,3.0,14.3,136.0,116.66,92.56
2018,4,10,8,15,11.0,124.5,3.1,14.45,129.5,113.97,89.85
2018,4,10,8,30,8.0,119.0,3.2,14.6,123.0,110.24,86.53
2018,4,10,8,45,33.0,189.5,3.3,14.7,209.5,169.51,133.9
2018,4,10,9,0,58.0,260.0,3.4,14.8,296.0,233.73,184.62
2018,4,10,9,15,44.5,258.5,3.45,14.95,287.0,235.05,185.78
2018,4,10,9,30,31.0,257.0,3.5,15.1,278.0,234.26,185.21
2018,4,10,9,45,35.0,280.5,3.55,15.2,305.5,259.03,204.62
2018,4,10,10,0,39.0,304.0,3.6,15.3,333.0,284.55,224.45
2018,4,10,10,15,47.0,326.5,3.55,15.4,363.0,312.03,245.64
2018,4,10,10,30,55.0,349.0,3.5,15.5,393.0,340.61,267.55
2018,4,10,10,45,80.5,372.0,3.45,15.6,438.0,381.13,298.76
2018,4,10,11,0,106.0,395.0,3.4,15.7,483.0,424.17,331.65
2018,4,10,11,15,74.0,373.0,3.35,15.75,435.0,390.89,305.56
2018,4,10,11,30,42.0,351.0,3.3,15.8,387.0,354.13,276.76
2018,4,10,11,45,34.0,338.5,3.25,15.8,368.0,340.92,266.51
2018,4,10,12,0,26.0,326.0,3.2,15.8,349.0,326.7,255.37
2018,4,10,12,15,50.5,364.5,3.25,15.8,408.5,386.14,301.74
2018,4,10,12,30,75.0,403.0,3.3,15.8,468.0,447.85,349.05
2018,4,10,12,45,78.5,378.5,3.35,15.8,446.0,432.0,337.4
2018,4,10,13,0,82.0,354.0,3.4,15.8,424.0,415.34,325.47
2018,4,10,13,15,45.0,269.0,3.45,15.75,307.5,301.59,237.55
2018,4,10,13,30,8.0,184.0,3.5,15.7,191.0,180.71,141.54
2018,4,10,13,45,40.0,255.0,3.55,15.65,286.5,287.27,227.57
2018,4,10,14,0,72.0,326.0,3.6,15.6,382.0,392.24,310.1
2018,4,10,14,15,98.0,332.0,3.65,15.45,405.0,425.44,336.87
2018,4,10,14,30,124.0,338.0,3.7,15.3,428.0,471.22,373.37
2018,4,10,14,45,74.0,290.5,3.75,15.2,343.5,364.38,290.38
2018,4,10,15,0,24.0,243.0,3.8,15.1,259.0,258.19,206.0
2018,4,10,15,15,40.0,237.5,3.8,15.1,262.0,280.11,224.91
2018,4,10,15,30,56.0,232.0,3.8,15.1,265.0,290.14,234.1
2018,4,10,15,45,93.0,224.5,3.9,14.8,274.0,315.13,256.42
2018,4,10,16,0,130.0,217.0,4.0,14.5,283.0,351.43,287.63
2018,4,10,16,15,79.5,175.0,3.95,14.3,214.0,248.99,204.42
2018,4,10,16,30,29.0,133.0,3.9,14.1,145.0,161.41,131.48
2018,4,10,16,45,47.5,98.5,3.85,13.9,115.0,135.86,111.31
2018,4,10,17,0,66.0,64.0,3.8,13.7,85.0,117.27,96.44
2018,4,10,17,15,63.0,57.5,3.45,13.15,74.5,106.72,87.32
2018,4,10,17,30,60.0,51.0,3.1,12.6,64.0,96.58,78.16
2018,4,10,17,45,109.5,38.5,2.75,12.0,54.5,117.81,95.67
2018,4,10,18,0,159.0,26.0,2.4,11.4,45.0,136.58,107.95
2018,4,10,18,15,118.0,19.5,2.4,11.0,30.0,100.41,52.55
2018,4,10,18,30,77.0,13.0,2.4,10.6,15.0,46.06,0.0
2018,4,10,18,45,38.5,6.5,2.4,10.15,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,11,5,45,1.5,7.5,2.55,9.2,7.5,7.15,0.0
2018,4,11,6,0,3.0,15.0,2.5,9.3,15.0,13.92,0.58
2018,4,11,6,15,1.5,28.5,2.6,9.65,28.5,26.43,17.15
2018,4,11,6,30,0.0,42.0,2.7,10.0,42.0,38.62,28.85
2018,4,11,6,45,30.0,60.5,2.85,10.3,68.5,53.52,42.66
2018,4,11,7,0,60.0,79.0,3.0,10.6,95.0,68.76,56.58
2018,4,11,7,15,127.0,95.0,3.0,10.85,138.0,77.7,64.61
2018,4,11,7,30,194.0,111.0,3.0,11.1,181.0,83.18,69.36
2018,4,11,7,45,200.0,137.5,3.0,11.35,219.5,100.33,84.34
2018,4,11,8,0,206.0,164.0,3.0,11.6,258.0,129.87,99.17
2018,4,11,8,15,277.0,188.0,2.95,11.8,329.5,168.71,125.05
2018,4,11,8,30,348.0,212.0,2.9,12.0,401.0,215.67,159.33
2018,4,11,8,45,315.5,240.0,2.85,12.15,422.5,251.95,190.83
2018,4,11,9,0,283.0,268.0,2.8,12.3,444.0,285.17,220.01
2018,4,11,9,15,279.5,289.0,2.9,12.45,472.5,319.22,248.73
2018,4,11,9,30,276.0,310.0,3.0,12.6,501.0,353.07,276.92
2018,4,11,9,45,298.5,320.5,3.05,12.8,536.5,389.31,306.22
2018,4,11,10,0,321.0,331.0,3.1,13.0,572.0,427.54,336.83
2018,4,11,10,15,231.0,358.0,3.3,13.0,535.0,428.08,338.19
2018,4,11,10,30,141.0,385.0,3.5,13.0,498.0,415.18,328.24
2018,4,11,10,45,119.5,393.0,3.65,13.05,490.5,420.0,332.02
2018,4,11,11,0,98.0,401.0,3.8,13.1,483.0,424.79,335.48
2018,4,11,11,15,171.0,406.5,4.0,13.1,552.5,486.13,384.24
2018,4,11,11,30,244.0,412.0,4.2,13.1,622.0,554.63,438.08
2018,4,11,11,45,286.0,408.5,4.4,13.1,656.0,597.34,471.82
2018,4,11,12,0,328.0,405.0,4.6,13.1,690.0,641.82,506.97
2018,4,11,12,15,302.0,411.5,4.7,13.1,673.5,642.1,507.04
2018,4,11,12,30,276.0,418.0,4.8,13.1,657.0,640.28,505.67
2018,4,11,12,45,197.5,410.5,4.9,13.1,580.5,571.81,452.88
2018,4,11,13,0,119.0,403.0,5.0,13.1,504.0,504.32,399.95
2018,4,11,13,15,107.0,394.5,5.05,13.05,484.0,482.89,383.99
2018,4,11,13,30,95.0,386.0,5.1,13.0,464.0,468.24,372.95
2018,4,11,13,45,196.0,364.0,5.1,12.9,519.0,551.66,441.47
2018,4,11,14,0,297.0,342.0,5.1,12.8,574.0,636.56,509.9
2018,4,11,14,15,433.0,288.5,5.05,12.7,611.5,719.27,577.18
2018,4,11,14,30,569.0,235.0,5.0,12.6,649.0,788.35,633.69
2018,4,11,14,45,416.0,259.0,4.95,12.5,553.0,676.25,546.2
2018,4,11,15,0,263.0,283.0,4.9,12.4,457.0,553.48,449.26
2018,4,11,15,15,212.5,268.0,4.9,12.4,402.5,479.19,391.6
2018,4,11,15,30,162.0,253.0,4.9,12.4,348.0,418.82,343.53
2018,4,11,15,45,168.5,232.5,4.9,12.4,324.5,401.09,330.84
2018,4,11,16,0,175.0,212.0,4.9,12.4,301.0,382.24,317.0
2018,4,11,16,15,167.0,188.0,4.8,12.2,265.5,346.46,288.91
2018,4,11,16,30,159.0,164.0,4.7,12.0,230.0,310.19,260.02
2018,4,11,16,45,85.5,114.5,4.55,11.75,149.5,193.31,161.66
2018,4,11,17,0,12.0,65.0,4.4,11.5,69.0,68.83,54.13
2018,4,11,17,15,6.0,54.0,4.35,11.3,56.0,54.14,41.36
2018,4,11,17,30,0.0,43.0,4.3,11.1,43.0,39.95,28.82
2018,4,11,17,45,0.0,35.0,4.25,10.85,35.0,32.5,22.13
2018,4,11,18,0,0.0,27.0,4.2,10.6,27.0,25.07,15.21
2018,4,11,18,15,1.5,16.5,4.35,10.35,16.5,16.04,4.4
2018,4,11,18,30,3.0,6.0,4.5,10.1,6.0,7.04,0.0
2018,4,11,18,45,1.5,3.0,4.65,9.8,3.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,9.2,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,8.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,7.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,4,12,5,15,3.5,1.0,1.75,4.4,1.0,0.0,0.0
2018,4,12,5,30,7.0,2.0,1.8,5.0,2.0,0.0,0.0
2018,4,12,5,45,101.5,15.5,1.85,5.65,22.0,14.77,0.0
2018,4,12,6,0,196.0,29.0,1.9,6.3,42.0,23.08,7.58
2018,4,12,6,15,316.5,40.5,2.2,6.9,84.0,32.91,23.2
2018,4,12,6,30,437.0,52.0,2.5,7.5,126.0,40.67,31.06
2018,4,12,6,45,514.0,60.5,2.8,8.1,177.0,45.28,35.61
2018,4,12,7,0,591.0,69.0,3.1,8.7,228.0,49.72,39.76
2018,4,12,7,15,641.5,75.5,3.2,9.1,281.5,52.24,42.03
2018,4,12,7,30,692.0,82.0,3.3,9.5,335.0,54.64,44.07
2018,4,12,7,45,726.5,87.0,3.45,9.9,388.0,55.73,44.85
2018,4,12,8,0,761.0,92.0,3.6,10.3,441.0,103.06,60.02
2018,4,12,8,15,784.5,96.5,3.55,10.7,491.5,151.86,89.64
2018,4,12,8,30,808.0,101.0,3.5,11.1,542.0,203.25,129.7
2018,4,12,8,45,824.0,106.0,3.5,11.5,589.0,255.83,175.27
2018,4,12,9,0,840.0,111.0,3.5,11.9,636.0,309.79,223.57
2018,4,12,9,15,848.5,117.0,3.45,12.15,677.0,363.35,271.96
2018,4,12,9,30,857.0,123.0,3.4,12.4,718.0,417.1,319.73
2018,4,12,9,45,848.0,133.5,3.4,12.65,747.5,467.3,363.79
2018,4,12,10,0,839.0,144.0,3.4,12.9,777.0,515.66,405.03
2018,4,12,10,15,792.0,170.5,3.35,13.1,786.0,556.31,438.83
2018,4,12,10,30,745.0,197.0,3.3,13.3,795.0,588.73,465.06
2018,4,12,10,45,662.5,240.0,3.3,13.5,782.5,612.41,483.24
2018,4,12,11,0,580.0,283.0,3.3,13.7,770.0,629.13,495.22
2018,4,12,11,15,559.0,296.5,3.35,13.8,772.0,654.19,514.27
2018,4,12,11,30,538.0,310.0,3.4,13.9,774.0,676.72,531.01
2018,4,12,11,45,658.0,256.5,3.5,14.0,828.0,741.78,582.1
2018,4,12,12,0,778.0,203.0,3.6,14.1,882.0,811.24,635.65
2018,4,12,12,15,826.5,181.0,3.7,14.15,901.5,853.49,666.39
2018,4,12,12,30,875.0,159.0,3.8,14.2,921.0,896.61,697.29
2018,4,12,12,45,862.5,164.0,3.95,14.2,908.0,912.75,709.46
2018,4,12,13,0,850.0,169.0,4.1,14.2,895.0,925.64,719.65
2018,4,12,13,15,845.5,167.0,4.2,14.15,877.0,935.39,727.65
2018,4,12,13,30,841.0,165.0,4.3,14.1,859.0,941.99,733.73
2018,4,12,13,45,834.0,162.0,4.35,14.05,833.0,942.11,735.15
2018,4,12,14,0,827.0,159.0,4.4,14.0,807.0,939.03,734.49
2018,4,12,14,15,817.0,156.5,4.4,13.9,775.0,930.56,729.87
2018,4,12,14,30,807.0,154.0,4.4,13.8,743.0,919.01,723.21
2018,4,12,14,45,785.5,152.5,4.4,13.7,701.5,900.35,711.56
2018,4,12,15,0,764.0,151.0,4.4,13.6,660.0,874.32,694.64
2018,4,12,15,15,745.0,146.5,4.4,13.6,616.0,844.72,674.85
2018,4,12,15,30,726.0,142.0,4.4,13.6,572.0,812.9,653.33
2018,4,12,15,45,708.5,135.5,4.25,13.3,526.5,778.08,629.21
2018,4,12,16,0,691.0,129.0,4.1,13.0,481.0,741.43,603.67
2018,4,12,16,15,660.0,122.0,3.9,12.7,430.0,691.89,567.9
2018,4,12,16,30,629.0,115.0,3.7,12.4,379.0,641.75,530.92
2018,4,12,16,45,586.5,106.5,3.5,12.15,327.0,581.22,484.02
2018,4,12,17,0,544.0,98.0,3.3,11.9,275.0,521.5,436.46
2018,4,12,17,15,482.0,87.5,3.05,11.25,223.5,445.88,374.88
2018,4,12,17,30,420.0,77.0,2.8,10.6,172.0,377.69,317.11
2018,4,12,17,45,330.5,64.0,2.5,9.95,126.5,294.81,244.98
2018,4,12,18,0,241.0,51.0,2.2,9.3,81.0,219.68,177.03
2018,4,12,18,15,141.5,32.5,2.25,8.95,48.0,135.68,84.4
2018,4,12,18,30,42.0,14.0,2.3,8.6,15.0,31.89,0.0
2018,4,12,18,45,21.0,7.0,2.35,8.25,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.75,3.85,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.9,4.5,2.0,0.0,0.0
2018,4,13,5,45,85.0,16.5,2.05,5.15,22.5,15.73,0.0
2018,4,13,6,0,164.0,31.0,2.2,5.8,43.0,24.62,10.56
2018,4,13,6,15,279.5,44.0,2.35,6.55,84.5,34.17,24.5
2018,4,13,6,30,395.0,57.0,2.5,7.3,126.0,45.07,35.1
2018,4,13,6,45,476.5,66.0,2.7,8.0,176.5,49.87,39.82
2018,4,13,7,0,558.0,75.0,2.9,8.7,227.0,54.51,44.12
2018,4,13,7,15,612.0,81.0,3.2,9.5,280.5,56.36,45.69
2018,4,13,7,30,666.0,87.0,3.5,10.3,334.0,58.17,47.1
2018,4,13,7,45,705.0,91.5,3.8,11.1,387.5,58.71,47.29
2018,4,13,8,0,744.0,96.0,4.1,11.9,441.0,102.77,58.57
2018,4,13,8,15,769.5,100.5,4.2,12.4,491.5,157.04,93.7
2018,4,13,8,30,795.0,105.0,4.3,12.9,542.0,208.0,133.59
2018,4,13,8,45,814.5,108.0,4.35,13.45,588.5,259.02,177.65
2018,4,13,9,0,834.0,111.0,4.4,14.0,635.0,311.79,224.66
2018,4,13,9,15,851.5,112.5,4.35,14.45,678.0,364.17,271.56
2018,4,13,9,30,869.0,114.0,4.3,14.9,721.0,417.59,318.6
2018,4,13,9,45,884.0,114.0,4.25,15.3,758.0,474.01,366.9
2018,4,13,10,0,899.0,114.0,4.2,15.7,795.0,525.61,410.26
2018,4,13,10,15,905.5,116.0,4.15,16.05,824.0,574.43,450.36
2018,4,13,10,30,912.0,118.0,4.1,16.4,853.0,622.24,488.56
2018,4,13,10,45,916.0,119.5,4.05,16.75,874.5,666.88,523.33
2018,4,13,11,0,920.0,121.0,4.0,17.1,896.0,709.89,555.98
2018,4,13,11,15,921.0,123.0,3.9,17.4,909.5,749.5,585.24
2018,4,13,11,30,922.0,125.0,3.8,17.7,923.0,786.95,611.4
2018,4,13,11,45,921.0,126.5,3.75,17.95,928.5,820.12,633.79
2018,4,13,12,0,920.0,128.0,3.7,18.2,934.0,850.72,654.23
2018,4,13,12,15,919.5,127.0,3.65,18.4,931.5,876.69,671.44
2018,4,13,12,30,919.0,126.0,3.6,18.6,929.0,899.82,686.67
2018,4,13,12,45,904.5,131.5,3.55,18.85,914.5,914.29,695.79
2018,4,13,13,0,890.0,137.0,3.5,19.1,900.0,925.4,702.72
2018,4,13,13,15,854.0,151.0,3.45,19.2,871.0,929.25,705.19
2018,4,13,13,30,818.0,165.0,3.4,19.3,842.0,923.62,701.33
2018,4,13,13,45,824.5,156.5,3.3,19.45,821.5,930.11,705.54
2018,4,13,14,0,831.0,148.0,3.2,19.6,801.0,933.42,707.57
2018,4,13,14,15,780.0,161.0,3.1,19.65,754.5,903.57,687.28
2018,4,13,14,30,729.0,174.0,3.0,19.7,708.0,876.84,669.44
2018,4,13,14,45,724.0,162.0,2.95,19.7,669.5,857.27,657.04
2018,4,13,15,0,719.0,150.0,2.9,19.7,631.0,834.76,642.57
2018,4,13,15,15,745.5,131.0,2.9,19.7,601.0,829.1,640.35
2018,4,13,15,30,772.0,112.0,2.9,19.7,571.0,815.39,632.42
2018,4,13,15,45,737.0,110.5,2.55,19.45,520.0,774.4,603.53
2018,4,13,16,0,702.0,109.0,2.2,19.2,469.0,728.58,571.06
2018,4,13,16,15,666.0,103.5,1.95,18.7,416.5,676.48,534.77
2018,4,13,16,30,630.0,98.0,1.7,18.2,364.0,624.19,497.65
2018,4,13,16,45,621.0,89.0,1.45,17.75,322.5,587.69,471.39
2018,4,13,17,0,612.0,80.0,1.2,17.3,281.0,549.88,442.38
2018,4,13,17,15,534.0,72.5,1.2,16.45,225.5,467.08,379.27
2018,4,13,17,30,456.0,65.0,1.2,15.6,170.0,388.7,316.96
2018,4,13,17,45,379.5,54.0,1.2,14.75,126.0,312.31,253.43
2018,4,13,18,0,303.0,43.0,1.2,13.9,82.0,241.44,191.3
2018,4,13,18,15,184.0,28.5,1.25,13.4,49.0,151.22,97.2
2018,4,13,18,30,65.0,14.0,1.3,12.9,16.0,42.17,0.0
2018,4,13,18,45,32.5,7.0,1.3,12.35,8.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
