Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,19,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,24,4,45,13.5,3.0,1.7,8.4,3.5,0.0,0.0
2018,5,24,5,0,27.0,6.0,1.8,8.7,7.0,5.72,0.0
2018,5,24,5,15,34.0,13.0,2.05,9.3,16.0,11.09,0.0
2018,5,24,5,30,41.0,20.0,2.3,9.9,25.0,18.1,9.88
2018,5,24,5,45,27.5,29.5,2.6,10.5,33.5,26.27,17.74
2018,5,24,6,0,14.0,39.0,2.9,11.1,42.0,36.15,26.9
2018,5,24,6,15,7.0,47.0,2.85,11.55,48.5,43.69,33.84
2018,5,24,6,30,0.0,55.0,2.8,12.0,55.0,51.13,40.55
2018,5,24,6,45,2.0,66.0,2.8,12.4,67.0,61.4,49.64
2018,5,24,7,0,4.0,77.0,2.8,12.8,79.0,71.5,58.42
2018,5,24,7,15,15.0,117.0,2.8,13.25,124.5,105.81,84.0
2018,5,24,7,30,26.0,157.0,2.8,13.7,170.0,134.62,106.77
2018,5,24,7,45,26.5,185.0,2.75,14.15,199.5,159.06,126.09
2018,5,24,8,0,27.0,213.0,2.7,14.6,229.0,183.89,145.63
2018,5,24,8,15,29.0,232.0,2.75,15.1,250.0,202.83,160.21
2018,5,24,8,30,31.0,251.0,2.8,15.6,271.0,222.16,175.02
2018,5,24,8,45,58.5,280.0,2.85,16.05,321.5,258.03,202.28
2018,5,24,9,0,86.0,309.0,2.9,16.5,372.0,297.04,231.98
2018,5,24,9,15,142.5,338.0,2.95,17.0,448.5,344.91,268.22
2018,5,24,9,30,199.0,367.0,3.0,17.5,525.0,405.67,314.2
2018,5,24,9,45,453.0,287.5,3.05,17.95,667.0,477.79,370.23
2018,5,24,10,0,707.0,208.0,3.1,18.4,809.0,580.02,449.12
2018,5,24,10,15,702.0,219.0,3.2,18.75,831.0,620.83,479.82
2018,5,24,10,30,697.0,230.0,3.3,19.1,853.0,660.34,509.19
2018,5,24,10,45,728.0,219.0,3.4,19.45,882.0,704.57,542.16
2018,5,24,11,0,759.0,208.0,3.5,19.8,911.0,749.59,575.17
2018,5,24,11,15,755.0,212.0,3.6,20.0,919.0,781.39,598.01
2018,5,24,11,30,751.0,216.0,3.7,20.2,927.0,811.35,619.34
2018,5,24,11,45,776.5,203.5,3.8,20.45,942.0,846.56,643.78
2018,5,24,12,0,802.0,191.0,3.9,20.7,957.0,882.76,668.45
2018,5,24,12,15,647.5,261.5,4.05,20.75,879.0,839.29,637.29
2018,5,24,12,30,493.0,332.0,4.2,20.8,801.0,785.39,596.35
2018,5,24,12,45,283.5,373.0,4.35,20.85,642.0,638.43,487.36
2018,5,24,13,0,74.0,414.0,4.5,20.9,483.0,474.02,361.62
2018,5,24,13,15,135.0,377.0,4.65,20.65,500.0,509.05,391.64
2018,5,24,13,30,196.0,340.0,4.8,20.4,517.0,545.29,421.89
2018,5,24,13,45,317.0,343.0,4.95,20.1,621.0,672.39,520.01
2018,5,24,14,0,438.0,346.0,5.1,19.8,725.0,810.53,623.62
2018,5,24,14,15,428.0,336.0,5.2,19.25,695.5,794.7,614.15
2018,5,24,14,30,418.0,326.0,5.3,18.7,666.0,777.0,604.06
2018,5,24,14,45,337.0,334.5,5.45,18.1,600.5,696.4,545.97
2018,5,24,15,0,256.0,343.0,5.6,17.5,535.0,628.55,495.85
2018,5,24,15,15,179.5,318.0,5.6,17.5,449.0,514.35,408.61
2018,5,24,15,30,103.0,293.0,5.6,17.5,363.0,401.39,320.17
2018,5,24,15,45,90.5,267.0,5.6,16.15,325.5,361.77,291.38
2018,5,24,16,0,78.0,241.0,5.6,14.8,288.0,322.08,261.69
2018,5,24,16,15,111.5,223.5,5.45,14.4,284.5,345.45,282.85
2018,5,24,16,30,145.0,206.0,5.3,14.0,281.0,352.9,291.16
2018,5,24,16,45,239.5,177.0,5.2,13.6,285.5,405.85,338.0
2018,5,24,17,0,334.0,148.0,5.1,13.2,290.0,437.72,367.4
2018,5,24,17,15,404.5,124.5,4.95,12.95,274.0,464.62,391.02
2018,5,24,17,30,475.0,101.0,4.8,12.7,258.0,470.87,397.38
2018,5,24,17,45,420.5,91.5,4.65,12.5,213.0,406.18,342.88
2018,5,24,18,0,366.0,82.0,4.5,12.3,168.0,345.33,290.27
2018,5,24,18,15,287.5,68.5,4.25,12.1,126.0,270.03,224.15
2018,5,24,18,30,209.0,55.0,4.0,11.9,84.0,192.72,155.57
2018,5,24,18,45,128.5,37.5,3.8,11.7,53.0,125.86,91.32
2018,5,24,19,0,48.0,20.0,3.6,11.5,22.0,53.06,0.0
2018,5,24,19,15,24.0,10.0,3.45,11.4,11.0,18.7,0.0
2018,5,24,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.0,1.35,9.95,2.0,0.0,0.0
2018,5,25,5,0,2.0,4.0,1.4,10.1,4.0,3.81,0.0
2018,5,25,5,15,1.0,8.5,1.65,10.45,8.5,7.87,0.0
2018,5,25,5,30,0.0,13.0,1.9,10.8,13.0,12.04,4.69
2018,5,25,5,45,0.0,20.0,2.15,11.1,20.0,18.54,10.85
2018,5,25,6,0,0.0,27.0,2.4,11.4,27.0,25.04,16.91
2018,5,25,6,15,9.0,56.0,2.45,11.7,58.5,51.92,41.24
2018,5,25,6,30,18.0,85.0,2.5,12.0,90.0,74.08,61.1
2018,5,25,6,45,23.0,111.5,2.6,12.35,119.5,94.51,79.11
2018,5,25,7,0,28.0,138.0,2.7,12.7,149.0,114.21,96.17
2018,5,25,7,15,56.0,167.5,2.65,13.15,193.5,138.18,110.19
2018,5,25,7,30,84.0,197.0,2.6,13.6,238.0,167.1,131.3
2018,5,25,7,45,61.0,190.5,2.6,14.05,222.0,167.66,131.56
2018,5,25,8,0,38.0,184.0,2.6,14.5,206.0,164.42,129.35
2018,5,25,8,15,38.5,220.0,2.6,15.0,244.0,196.17,154.57
2018,5,25,8,30,39.0,256.0,2.6,15.5,282.0,228.31,179.68
2018,5,25,8,45,37.5,266.5,2.65,15.95,292.5,240.78,189.05
2018,5,25,9,0,36.0,277.0,2.7,16.4,303.0,253.03,198.21
2018,5,25,9,15,30.5,278.0,2.7,16.7,301.0,255.72,199.92
2018,5,25,9,30,25.0,279.0,2.7,17.0,299.0,257.6,200.96
2018,5,25,9,45,19.5,263.0,2.75,17.3,279.0,249.52,194.26
2018,5,25,10,0,14.0,247.0,2.8,17.6,259.0,234.07,181.82
2018,5,25,10,15,11.0,218.0,2.85,17.65,227.5,207.59,160.97
2018,5,25,10,30,8.0,189.0,2.9,17.7,196.0,180.25,139.37
2018,5,25,10,45,8.0,191.5,2.95,17.75,198.5,183.18,141.62
2018,5,25,11,0,8.0,194.0,3.0,17.8,201.0,186.12,143.82
2018,5,25,11,15,9.5,206.0,3.05,18.0,214.5,198.98,153.76
2018,5,25,11,30,11.0,218.0,3.1,18.2,228.0,212.01,163.81
2018,5,25,11,45,11.0,225.0,3.2,18.35,235.5,219.31,169.36
2018,5,25,12,0,11.0,232.0,3.3,18.5,243.0,226.62,174.96
2018,5,25,12,15,10.0,221.0,3.4,18.6,231.0,216.15,166.76
2018,5,25,12,30,9.0,210.0,3.5,18.7,219.0,205.48,158.46
2018,5,25,12,45,10.5,222.5,3.6,18.8,232.5,219.27,169.3
2018,5,25,13,0,12.0,235.0,3.7,18.9,246.0,233.18,180.2
2018,5,25,13,15,17.0,262.0,3.75,18.8,277.5,264.57,204.88
2018,5,25,13,30,22.0,289.0,3.8,18.7,309.0,304.78,236.21
2018,5,25,13,45,33.5,305.5,3.9,18.6,335.0,334.68,259.87
2018,5,25,14,0,45.0,322.0,4.0,18.5,361.0,365.09,283.91
2018,5,25,14,15,53.0,333.0,4.05,18.4,377.5,386.77,301.14
2018,5,25,14,30,61.0,344.0,4.1,18.3,394.0,408.81,318.7
2018,5,25,14,45,140.0,343.0,4.15,18.2,450.5,500.76,391.81
2018,5,25,15,0,219.0,342.0,4.2,18.1,507.0,577.93,452.72
2018,5,25,15,15,219.0,322.5,4.2,18.1,479.5,556.92,437.86
2018,5,25,15,30,219.0,303.0,4.2,18.1,452.0,534.91,422.64
2018,5,25,15,45,362.0,247.0,4.15,17.6,473.5,614.32,489.03
2018,5,25,16,0,505.0,191.0,4.1,17.1,495.0,686.3,548.62
2018,5,25,16,15,553.0,163.0,4.0,16.8,470.5,684.2,549.87
2018,5,25,16,30,601.0,135.0,3.9,16.5,446.0,683.96,552.24
2018,5,25,16,45,591.5,123.0,3.85,16.2,402.5,644.7,524.56
2018,5,25,17,0,582.0,111.0,3.8,15.9,359.0,604.26,495.37
2018,5,25,17,15,575.5,98.5,3.7,15.5,317.5,564.43,465.77
2018,5,25,17,30,569.0,86.0,3.6,15.1,276.0,523.56,434.25
2018,5,25,17,45,522.0,77.0,3.45,14.7,228.5,459.37,382.21
2018,5,25,18,0,475.0,68.0,3.3,14.3,181.0,397.82,330.53
2018,5,25,18,15,396.5,58.5,3.15,13.95,137.5,320.76,264.15
2018,5,25,18,30,318.0,49.0,3.0,13.6,94.0,250.43,201.58
2018,5,25,18,45,213.0,35.5,2.8,13.25,60.5,171.71,126.52
2018,5,25,19,0,108.0,22.0,2.6,12.9,27.0,88.1,0.0
2018,5,25,19,15,54.0,11.0,2.5,12.7,13.5,31.18,0.0
2018,5,25,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,26,4,45,3.0,3.0,1.5,11.2,3.0,0.0,0.0
2018,5,26,5,0,6.0,6.0,1.6,11.3,6.0,5.72,0.0
2018,5,26,5,15,3.0,16.5,1.7,11.6,16.5,15.31,2.55
2018,5,26,5,30,0.0,27.0,1.8,11.9,27.0,25.08,15.83
2018,5,26,5,45,2.0,44.0,1.95,12.2,44.5,40.18,29.92
2018,5,26,6,0,4.0,61.0,2.1,12.5,62.0,55.04,43.58
2018,5,26,6,15,3.0,71.5,2.1,12.9,72.5,64.65,52.38
2018,5,26,6,30,2.0,82.0,2.1,13.3,83.0,74.19,60.87
2018,5,26,6,45,6.0,103.5,2.05,13.7,106.0,92.39,76.8
2018,5,26,7,0,10.0,125.0,2.0,14.1,129.0,110.32,92.19
2018,5,26,7,15,22.0,121.5,1.95,14.45,132.0,105.11,82.73
2018,5,26,7,30,34.0,118.0,1.9,14.8,135.0,106.05,82.25
2018,5,26,7,45,65.5,132.0,1.85,15.15,168.5,118.31,90.37
2018,5,26,8,0,97.0,146.0,1.8,15.5,202.0,139.81,106.3
2018,5,26,8,15,130.5,186.5,1.7,15.85,268.5,185.64,142.09
2018,5,26,8,30,164.0,227.0,1.6,16.2,335.0,235.14,180.6
2018,5,26,8,45,171.0,257.5,1.55,16.55,376.5,271.93,209.54
2018,5,26,9,0,178.0,288.0,1.5,16.9,418.0,309.8,238.89
2018,5,26,9,15,300.0,290.5,1.5,17.4,523.5,369.55,283.75
2018,5,26,9,30,422.0,293.0,1.5,17.9,629.0,442.77,338.77
2018,5,26,9,45,600.0,232.0,1.5,18.35,731.0,509.14,389.18
2018,5,26,10,0,778.0,171.0,1.5,18.8,833.0,593.83,452.65
2018,5,26,10,15,820.0,156.0,1.5,19.25,873.0,643.51,488.96
2018,5,26,10,30,862.0,141.0,1.5,19.7,913.0,696.21,526.79
2018,5,26,10,45,865.5,143.0,1.55,20.1,932.5,736.53,555.16
2018,5,26,11,0,869.0,145.0,1.6,20.5,952.0,775.38,581.38
2018,5,26,11,15,873.0,145.5,1.7,20.8,965.0,811.74,605.55
2018,5,26,11,30,877.0,146.0,1.8,21.1,978.0,846.36,628.44
2018,5,26,11,45,839.5,163.5,1.9,21.4,963.5,863.78,639.79
2018,5,26,12,0,802.0,181.0,2.0,21.7,949.0,874.41,646.84
2018,5,26,12,15,765.5,195.0,2.15,21.85,926.5,878.81,650.72
2018,5,26,12,30,729.0,209.0,2.3,22.0,904.0,883.82,655.1
2018,5,26,12,45,814.0,169.5,2.45,22.2,938.0,938.95,692.69
2018,5,26,13,0,899.0,130.0,2.6,22.4,972.0,989.97,726.86
2018,5,26,13,15,894.5,129.5,2.7,22.55,954.5,999.09,733.31
2018,5,26,13,30,890.0,129.0,2.8,22.7,937.0,1005.18,738.29
2018,5,26,13,45,884.0,129.0,2.95,22.85,913.5,1007.27,741.23
2018,5,26,14,0,878.0,129.0,3.1,23.0,890.0,1006.35,742.29
2018,5,26,14,15,869.5,127.5,3.2,23.0,859.0,998.41,738.86
2018,5,26,14,30,861.0,126.0,3.3,23.0,828.0,987.52,733.59
2018,5,26,14,45,849.0,125.0,3.4,22.95,791.5,979.54,730.5
2018,5,26,15,0,837.0,124.0,3.5,22.9,755.0,960.35,719.9
2018,5,26,15,15,819.0,122.5,3.5,22.9,711.5,932.32,702.57
2018,5,26,15,30,801.0,121.0,3.5,22.9,668.0,902.06,683.72
2018,5,26,15,45,767.0,121.0,3.65,22.55,616.0,856.88,656.09
2018,5,26,16,0,733.0,121.0,3.8,22.2,564.0,815.24,630.46
2018,5,26,16,15,730.0,113.0,3.85,21.8,523.0,785.89,612.79
2018,5,26,16,30,727.0,105.0,3.9,21.4,482.0,754.41,593.2
2018,5,26,16,45,695.0,100.0,3.95,20.95,430.5,701.31,557.34
2018,5,26,17,0,663.0,95.0,4.0,20.5,379.0,648.34,520.73
2018,5,26,17,15,615.0,90.0,4.05,19.8,327.0,584.05,474.67
2018,5,26,17,30,567.0,85.0,4.1,19.1,275.0,521.68,427.25
2018,5,26,17,45,519.5,77.0,4.15,18.4,228.5,458.4,377.33
2018,5,26,18,0,472.0,69.0,4.2,17.7,182.0,397.74,327.45
2018,5,26,18,15,388.0,59.5,4.25,16.8,138.0,315.63,258.28
2018,5,26,18,30,304.0,50.0,4.3,15.9,94.0,244.73,196.14
2018,5,26,18,45,198.0,36.0,4.35,15.05,60.5,165.24,122.17
2018,5,26,19,0,92.0,22.0,4.4,14.2,27.0,75.78,0.0
2018,5,26,19,15,46.0,11.0,4.35,13.8,13.5,28.18,0.0
2018,5,26,19,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,27,4,45,25.5,6.0,1.4,10.3,6.5,0.0,0.0
2018,5,27,5,0,51.0,12.0,1.5,10.6,13.0,11.44,0.0
2018,5,27,5,15,157.0,26.5,1.65,11.2,42.0,20.96,6.27
2018,5,27,5,30,263.0,41.0,1.8,11.8,71.0,31.92,21.74
2018,5,27,5,45,356.5,50.5,1.95,12.45,112.5,39.59,29.38
2018,5,27,6,0,450.0,60.0,2.1,13.1,154.0,45.32,34.86
2018,5,27,6,15,511.5,67.0,2.05,13.95,201.5,48.52,37.83
2018,5,27,6,30,573.0,74.0,2.0,14.8,249.0,51.6,40.5
2018,5,27,6,45,578.0,86.0,1.9,15.7,290.0,58.28,46.22
2018,5,27,7,0,583.0,98.0,1.8,16.6,331.0,64.46,51.36
2018,5,27,7,15,596.5,109.5,1.9,17.35,375.5,90.12,57.59
2018,5,27,7,30,610.0,121.0,2.0,18.1,420.0,131.56,79.94
2018,5,27,7,45,677.0,113.5,2.05,18.9,478.0,167.26,102.1
2018,5,27,8,0,744.0,106.0,2.1,19.7,536.0,215.38,138.33
2018,5,27,8,15,787.0,103.5,2.2,20.3,592.0,262.74,177.44
2018,5,27,8,30,830.0,101.0,2.3,20.9,648.0,314.45,221.03
2018,5,27,8,45,844.5,103.0,2.35,21.5,691.0,370.42,268.46
2018,5,27,9,0,859.0,105.0,2.4,22.1,734.0,420.91,310.89
2018,5,27,9,15,870.0,106.5,2.45,22.75,772.0,470.21,351.37
2018,5,27,9,30,881.0,108.0,2.5,23.4,810.0,519.72,390.81
2018,5,27,9,45,889.5,108.5,2.55,24.0,842.0,567.07,427.59
2018,5,27,10,0,898.0,109.0,2.6,24.6,874.0,613.97,462.95
2018,5,27,10,15,904.0,110.0,2.6,25.1,900.5,659.09,495.99
2018,5,27,10,30,910.0,111.0,2.6,25.6,927.0,703.17,527.38
2018,5,27,10,45,879.5,134.5,2.65,26.1,937.0,739.71,552.24
2018,5,27,11,0,849.0,158.0,2.7,26.6,947.0,773.57,574.43
2018,5,27,11,15,875.5,143.0,2.8,26.95,966.0,812.01,599.66
2018,5,27,11,30,902.0,128.0,2.9,27.3,985.0,851.22,625.18
2018,5,27,11,45,914.0,120.5,2.95,27.7,992.5,884.01,645.82
2018,5,27,12,0,926.0,113.0,3.0,28.1,1000.0,914.92,665.13
2018,5,27,12,15,926.0,113.0,3.05,28.35,998.0,940.08,681.03
2018,5,27,12,30,926.0,113.0,3.1,28.6,996.0,962.62,695.28
2018,5,27,12,45,925.0,111.5,3.2,28.85,986.0,980.03,706.62
2018,5,27,13,0,924.0,110.0,3.3,29.1,976.0,994.52,716.2
2018,5,27,13,15,921.5,109.0,3.35,29.25,959.5,1005.05,723.26
2018,5,27,13,30,919.0,108.0,3.4,29.4,943.0,1012.51,728.49
2018,5,27,13,45,915.0,106.5,3.45,29.55,919.5,1014.86,730.58
2018,5,27,14,0,911.0,105.0,3.5,29.7,896.0,1014.07,730.82
2018,5,27,14,15,904.5,104.0,3.5,29.7,866.0,1008.26,728.04
2018,5,27,14,30,898.0,103.0,3.5,29.7,836.0,999.41,723.46
2018,5,27,14,45,890.0,100.5,3.55,29.7,800.0,984.47,715.4
2018,5,27,15,0,882.0,98.0,3.6,29.7,764.0,966.65,705.55
2018,5,27,15,15,870.5,96.0,3.6,29.7,722.5,943.33,691.8
2018,5,27,15,30,859.0,94.0,3.6,29.7,681.0,917.52,676.43
2018,5,27,15,45,839.5,92.5,3.55,29.3,634.0,882.68,655.72
2018,5,27,16,0,820.0,91.0,3.5,28.9,587.0,853.7,638.85
2018,5,27,16,15,799.5,88.0,3.45,28.45,538.5,812.78,613.66
2018,5,27,16,30,779.0,85.0,3.4,28.0,490.0,770.59,587.22
2018,5,27,16,45,756.5,81.0,3.4,27.55,441.5,724.56,557.74
2018,5,27,17,0,734.0,77.0,3.4,27.1,393.0,677.89,527.06
2018,5,27,17,15,697.0,73.0,3.4,26.2,342.0,620.17,488.18
2018,5,27,17,30,660.0,69.0,3.4,25.3,291.0,567.38,451.49
2018,5,27,17,45,608.0,63.5,3.45,24.4,241.5,500.75,401.17
2018,5,27,18,0,556.0,58.0,3.5,23.5,192.0,437.13,350.9
2018,5,27,18,15,478.5,50.0,3.6,22.35,146.5,359.23,287.34
2018,5,27,18,30,401.0,42.0,3.7,21.2,101.0,287.46,226.1
2018,5,27,18,45,282.5,32.0,3.75,20.05,66.0,200.62,147.27
2018,5,27,19,0,164.0,22.0,3.8,18.9,31.0,113.44,0.0
2018,5,27,19,15,82.0,11.0,3.85,18.15,15.5,42.14,0.0
2018,5,27,19,30,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.95,16.7,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,28,4,45,50.0,6.0,1.65,12.15,7.5,0.0,0.0
2018,5,28,5,0,100.0,12.0,1.8,12.4,15.0,11.44,0.0
2018,5,28,5,15,230.5,23.5,2.0,13.0,46.0,19.05,5.62
2018,5,28,5,30,361.0,35.0,2.2,13.6,77.0,27.73,18.03
2018,5,28,5,45,448.0,42.0,2.35,14.15,119.5,31.8,22.35
2018,5,28,6,0,535.0,49.0,2.5,14.7,162.0,35.75,26.16
2018,5,28,6,15,591.5,54.5,2.4,15.55,210.5,38.26,28.48
2018,5,28,6,30,648.0,60.0,2.3,16.4,259.0,44.64,34.08
2018,5,28,6,45,687.0,64.5,2.2,17.25,309.5,46.34,35.42
2018,5,28,7,0,726.0,69.0,2.1,18.1,360.0,47.96,36.63
2018,5,28,7,15,754.0,72.5,2.05,19.1,410.5,73.56,39.79
2018,5,28,7,30,782.0,76.0,2.0,20.1,461.0,117.59,61.23
2018,5,28,7,45,803.0,79.5,1.95,21.1,510.5,163.94,93.16
2018,5,28,8,0,824.0,83.0,1.9,22.1,560.0,219.77,137.26
2018,5,28,8,15,840.0,85.5,1.9,22.9,606.5,268.61,178.25
2018,5,28,8,30,856.0,88.0,1.9,23.7,653.0,318.91,221.0
2018,5,28,8,45,869.0,90.5,1.9,24.5,696.0,369.49,263.63
2018,5,28,9,0,882.0,93.0,1.9,25.3,739.0,420.87,305.87
2018,5,28,9,15,890.5,95.5,2.0,26.0,777.0,470.89,346.33
2018,5,28,9,30,899.0,98.0,2.1,26.7,815.0,520.87,385.54
2018,5,28,9,45,904.5,100.5,2.15,27.4,847.0,569.01,422.05
2018,5,28,10,0,910.0,103.0,2.2,28.1,879.0,616.44,456.89
2018,5,28,10,15,916.5,103.5,2.35,28.7,905.5,661.89,490.0
2018,5,28,10,30,923.0,104.0,2.5,29.3,932.0,706.31,521.58
2018,5,28,10,45,928.0,105.0,2.6,29.9,952.5,748.88,550.4
2018,5,28,11,0,933.0,106.0,2.7,30.5,973.0,789.96,576.47
2018,5,28,11,15,936.5,106.0,2.75,30.85,986.0,827.31,600.09
2018,5,28,11,30,940.0,106.0,2.8,31.2,999.0,862.7,622.27
2018,5,28,11,45,942.0,105.5,2.8,31.6,1004.5,894.29,641.35
2018,5,28,12,0,944.0,105.0,2.8,32.0,1010.0,923.55,658.82
2018,5,28,12,15,943.0,106.0,2.85,32.2,1008.0,949.1,674.76
2018,5,28,12,30,942.0,107.0,2.9,32.4,1006.0,971.95,689.03
2018,5,28,12,45,939.0,107.5,2.95,32.65,996.0,989.66,699.95
2018,5,28,13,0,936.0,108.0,3.0,32.9,986.0,1004.39,709.11
2018,5,28,13,15,933.0,107.0,3.0,33.0,969.0,1014.58,715.55
2018,5,28,13,30,930.0,106.0,3.0,33.1,952.0,1021.63,720.17
2018,5,28,13,45,925.0,105.5,3.05,33.25,928.0,1024.11,722.33
2018,5,28,14,0,920.0,105.0,3.1,33.4,904.0,1023.43,722.69
2018,5,28,14,15,913.5,103.0,3.15,33.4,873.0,1016.56,719.72
2018,5,28,14,30,907.0,101.0,3.2,33.4,842.0,1006.58,714.95
2018,5,28,14,45,898.0,99.5,3.25,33.4,806.0,991.71,707.18
2018,5,28,15,0,889.0,98.0,3.3,33.4,770.0,973.99,697.66
2018,5,28,15,15,873.0,97.5,3.3,33.4,727.0,948.04,682.54
2018,5,28,15,30,857.0,97.0,3.3,33.4,684.0,919.77,665.93
2018,5,28,15,45,846.5,93.0,3.3,33.0,640.0,890.34,649.55
2018,5,28,16,0,836.0,89.0,3.3,32.6,596.0,866.22,636.58
2018,5,28,16,15,817.0,85.0,3.3,32.1,547.0,824.98,612.11
2018,5,28,16,30,798.0,81.0,3.3,31.6,498.0,782.33,586.32
2018,5,28,16,45,772.0,78.0,3.25,31.1,447.5,734.13,555.85
2018,5,28,17,0,746.0,75.0,3.2,30.6,397.0,685.5,524.34
2018,5,28,17,15,711.0,70.5,3.15,29.65,346.0,628.25,486.55
2018,5,28,17,30,676.0,66.0,3.1,28.7,295.0,571.81,447.95
2018,5,28,17,45,626.0,61.0,3.0,27.7,245.5,510.06,402.29
2018,5,28,18,0,576.0,56.0,2.9,26.7,196.0,447.6,353.76
2018,5,28,18,15,500.5,49.0,3.05,25.55,150.5,371.2,292.69
2018,5,28,18,30,425.0,42.0,3.2,24.4,105.0,300.67,233.49
2018,5,28,18,45,305.0,32.0,3.3,23.25,68.5,211.86,154.64
2018,5,28,19,0,185.0,22.0,3.4,22.1,32.0,122.62,9.06
2018,5,28,19,15,92.5,11.0,3.55,21.2,16.0,46.31,0.0
2018,5,28,19,30,0.0,0.0,3.7,20.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.8,19.45,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.9,18.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.9,17.25,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,29,4,45,50.5,6.5,2.9,13.2,8.0,0.0,0.0
2018,5,29,5,0,101.0,13.0,3.1,13.3,16.0,12.39,0.0
2018,5,29,5,15,231.5,24.0,3.2,13.85,47.0,19.47,6.27
2018,5,29,5,30,362.0,35.0,3.3,14.4,78.0,27.66,17.93
2018,5,29,5,45,449.0,42.5,3.35,14.9,121.0,32.19,22.61
2018,5,29,6,0,536.0,50.0,3.4,15.4,164.0,36.55,26.78
2018,5,29,6,15,592.5,56.0,3.35,16.25,212.5,39.42,29.41
2018,5,29,6,30,649.0,62.0,3.3,17.1,261.0,42.15,31.77
2018,5,29,6,45,688.0,66.0,3.25,17.95,311.5,47.54,36.36
2018,5,29,7,0,727.0,70.0,3.2,18.8,362.0,48.71,37.16
2018,5,29,7,15,755.0,73.5,3.15,19.7,412.5,75.29,40.64
2018,5,29,7,30,783.0,77.0,3.1,20.6,463.0,119.37,62.38
2018,5,29,7,45,804.5,79.5,3.05,21.55,512.0,165.03,93.96
2018,5,29,8,0,826.0,82.0,3.0,22.5,561.0,220.22,137.79
2018,5,29,8,15,841.0,85.5,2.95,23.3,607.5,269.66,179.51
2018,5,29,8,30,856.0,89.0,2.9,24.1,654.0,320.49,222.92
2018,5,29,8,45,868.0,90.5,2.9,24.9,696.0,369.9,265.01
2018,5,29,9,0,880.0,92.0,2.9,25.7,738.0,419.99,306.71
2018,5,29,9,15,890.5,94.0,2.9,26.35,776.5,470.33,347.61
2018,5,29,9,30,901.0,96.0,2.9,27.0,815.0,520.81,387.35
2018,5,29,9,45,909.5,96.5,2.9,27.65,847.5,568.91,424.15
2018,5,29,10,0,918.0,97.0,2.9,28.3,880.0,616.54,459.44
2018,5,29,10,15,923.0,97.5,2.95,28.8,905.5,661.32,492.13
2018,5,29,10,30,928.0,98.0,3.0,29.3,931.0,704.93,523.14
2018,5,29,10,45,931.5,99.0,3.05,29.8,950.5,746.57,551.3
2018,5,29,11,0,935.0,100.0,3.1,30.3,970.0,786.59,576.82
2018,5,29,11,15,937.5,100.5,3.2,30.6,982.5,823.59,600.8
2018,5,29,11,30,940.0,101.0,3.3,30.9,995.0,858.58,623.33
2018,5,29,11,45,940.5,101.5,3.35,31.25,1000.0,889.75,642.82
2018,5,29,12,0,941.0,102.0,3.4,31.6,1005.0,918.54,660.68
2018,5,29,12,15,939.5,103.5,3.5,31.65,1003.0,943.99,677.48
2018,5,29,12,30,938.0,105.0,3.6,31.7,1001.0,966.75,692.61
2018,5,29,12,45,934.5,106.0,3.75,31.8,991.0,984.38,704.68
2018,5,29,13,0,931.0,107.0,3.9,31.9,981.0,999.04,714.97
2018,5,29,13,15,928.0,106.5,4.05,31.7,964.5,1009.66,723.65
2018,5,29,13,30,925.0,106.0,4.2,31.5,948.0,1017.19,730.5
2018,5,29,13,45,921.0,104.5,4.35,31.35,924.5,1019.58,734.02
2018,5,29,14,0,917.0,103.0,4.5,31.2,901.0,1018.82,735.64
2018,5,29,14,15,911.5,101.5,4.65,30.8,871.5,1013.46,735.12
2018,5,29,14,30,906.0,100.0,4.8,30.4,842.0,1005.02,733.08
2018,5,29,14,45,893.5,101.0,4.9,30.05,805.5,989.54,726.0
2018,5,29,15,0,881.0,102.0,5.0,29.7,769.0,971.36,717.14
2018,5,29,15,15,870.0,99.5,5.0,29.7,728.0,948.07,703.09
2018,5,29,15,30,859.0,97.0,5.0,29.7,687.0,922.27,687.37
2018,5,29,15,45,851.0,92.5,5.2,28.4,644.0,894.52,675.11
2018,5,29,16,0,843.0,88.0,5.4,27.1,601.0,864.41,660.74
2018,5,29,16,15,827.5,85.0,5.45,26.1,554.0,834.8,644.69
2018,5,29,16,30,812.0,82.0,5.5,25.1,507.0,796.05,621.63
2018,5,29,16,45,788.5,78.5,5.55,24.1,457.0,748.83,591.72
2018,5,29,17,0,765.0,75.0,5.6,23.1,407.0,700.98,560.43
2018,5,29,17,15,731.0,71.0,5.6,21.9,355.5,644.4,521.6
2018,5,29,17,30,697.0,67.0,5.6,20.7,304.0,588.49,481.77
2018,5,29,17,45,647.5,62.0,5.6,19.55,254.0,526.27,433.77
2018,5,29,18,0,598.0,57.0,5.6,18.4,204.0,463.16,382.43
2018,5,29,18,15,522.0,50.5,5.55,17.5,157.5,386.03,316.9
2018,5,29,18,30,446.0,44.0,5.5,16.6,111.0,314.58,253.7
2018,5,29,18,45,321.5,33.5,5.4,15.65,73.0,221.75,168.53
2018,5,29,19,0,197.0,23.0,5.3,14.7,35.0,129.72,23.34
2018,5,29,19,15,98.5,11.5,5.3,14.25,17.5,49.27,0.0
2018,5,29,19,30,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.25,13.35,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.75,11.85,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,10.05,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.75,9.9,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.85,10.1,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,30,4,45,17.0,5.5,5.0,10.45,6.0,0.0,0.0
2018,5,30,5,0,34.0,11.0,5.1,10.6,12.0,10.48,0.0
2018,5,30,5,15,94.0,25.5,5.2,10.9,35.0,21.11,7.82
2018,5,30,5,30,154.0,40.0,5.3,11.2,58.0,32.59,22.46
2018,5,30,5,45,195.5,55.5,5.4,11.5,90.0,44.49,33.84
2018,5,30,6,0,237.0,71.0,5.5,11.8,122.0,56.03,44.6
2018,5,30,6,15,253.5,89.5,5.6,12.1,156.5,69.24,56.67
2018,5,30,6,30,270.0,108.0,5.7,12.4,191.0,81.95,68.05
2018,5,30,6,45,275.5,127.5,5.75,12.7,225.5,94.78,79.31
2018,5,30,7,0,281.0,147.0,5.8,13.0,260.0,107.04,89.87
2018,5,30,7,15,229.5,174.5,5.85,13.25,275.0,134.67,103.31
2018,5,30,7,30,178.0,202.0,5.9,13.5,290.0,172.06,132.1
2018,5,30,7,45,130.5,225.0,5.9,13.75,293.0,194.42,151.19
2018,5,30,8,0,83.0,248.0,5.9,14.0,296.0,219.99,173.73
2018,5,30,8,15,151.5,271.0,5.95,14.15,367.5,253.36,198.22
2018,5,30,8,30,220.0,294.0,6.0,14.3,439.0,301.62,235.58
2018,5,30,8,45,250.0,311.0,6.0,14.5,486.5,331.95,260.07
2018,5,30,9,0,280.0,328.0,6.0,14.7,534.0,373.17,293.36
2018,5,30,9,15,333.5,330.0,6.05,14.9,587.5,416.13,327.91
2018,5,30,9,30,387.0,332.0,6.1,15.1,641.0,463.87,366.29
2018,5,30,9,45,555.0,271.5,6.1,15.25,734.5,521.29,413.22
2018,5,30,10,0,723.0,211.0,6.1,15.4,828.0,594.89,473.08
2018,5,30,10,15,639.0,257.0,6.1,15.9,815.0,616.73,489.18
2018,5,30,10,30,555.0,303.0,6.1,16.4,802.0,633.15,500.26
2018,5,30,10,45,336.5,362.0,6.15,16.9,666.5,559.32,440.37
2018,5,30,11,0,118.0,421.0,6.2,17.4,531.0,468.78,366.03
2018,5,30,11,15,218.0,430.0,6.2,17.8,636.5,563.44,439.82
2018,5,30,11,30,318.0,439.0,6.2,18.2,742.0,664.38,516.54
2018,5,30,11,45,438.0,378.5,6.25,18.6,798.0,727.39,565.9
2018,5,30,12,0,558.0,318.0,6.3,19.0,854.0,794.9,618.23
2018,5,30,12,15,486.5,348.0,6.35,19.05,814.5,778.96,604.73
2018,5,30,12,30,415.0,378.0,6.4,19.1,775.0,758.8,588.3
2018,5,30,12,45,478.0,355.5,6.5,19.15,808.0,810.67,628.62
2018,5,30,13,0,541.0,333.0,6.6,19.2,841.0,862.32,668.34
2018,5,30,13,15,465.5,356.5,6.65,19.0,788.0,825.16,640.25
2018,5,30,13,30,390.0,380.0,6.7,18.8,735.0,784.84,609.89
2018,5,30,13,45,429.5,357.5,6.75,18.6,739.0,808.92,630.36
2018,5,30,14,0,469.0,335.0,6.8,18.4,743.0,831.05,649.28
2018,5,30,14,15,570.5,277.0,6.8,18.15,756.5,874.56,686.18
2018,5,30,14,30,672.0,219.0,6.8,17.9,770.0,918.64,722.46
2018,5,30,14,45,758.5,173.0,6.85,17.6,769.0,951.52,748.58
2018,5,30,15,0,845.0,127.0,6.9,17.3,768.0,973.64,767.12
2018,5,30,15,15,835.5,123.5,6.9,17.3,728.0,951.43,752.42
2018,5,30,15,30,826.0,120.0,6.9,17.3,688.0,926.67,736.06
2018,5,30,15,45,810.0,117.0,6.9,16.65,643.0,894.11,715.71
2018,5,30,16,0,794.0,114.0,6.9,16.0,598.0,859.59,693.68
2018,5,30,16,15,771.0,110.5,6.85,15.6,549.0,816.66,664.11
2018,5,30,16,30,748.0,107.0,6.8,15.2,500.0,777.14,636.8
2018,5,30,16,45,716.5,103.5,6.75,14.8,449.0,725.67,599.69
2018,5,30,17,0,685.0,100.0,6.7,14.4,398.0,674.18,561.85
2018,5,30,17,15,639.5,95.5,6.6,13.9,346.0,611.41,514.1
2018,5,30,17,30,594.0,91.0,6.5,13.4,294.0,550.22,465.02
2018,5,30,17,45,513.5,85.5,6.4,12.95,240.5,466.55,395.51
2018,5,30,18,0,433.0,80.0,6.3,12.5,187.0,386.35,326.99
2018,5,30,18,15,335.5,66.5,6.1,12.1,138.0,296.39,248.48
2018,5,30,18,30,238.0,53.0,5.9,11.7,89.0,214.81,175.9
2018,5,30,18,45,152.5,39.0,5.7,11.3,59.0,137.68,105.44
2018,5,30,19,0,67.0,25.0,5.5,10.9,29.0,71.0,16.4
2018,5,30,19,15,34.0,13.0,5.45,10.75,15.0,25.66,0.0
2018,5,30,19,30,1.0,1.0,5.4,10.6,1.0,0.0,0.0
2018,5,30,19,45,0.5,0.5,5.35,10.5,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.3,10.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,10.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.0,10.65,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.95,10.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.9,10.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.8,10.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,10.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,10.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,31,4,45,4.5,5.5,4.35,10.55,5.5,0.0,0.0
2018,5,31,5,0,9.0,11.0,4.4,10.6,11.0,10.48,0.0
2018,5,31,5,15,54.5,27.5,4.4,10.8,33.5,23.53,9.77
2018,5,31,5,30,100.0,44.0,4.4,11.0,56.0,35.54,25.06
2018,5,31,5,45,151.0,59.5,4.45,11.15,87.0,47.37,36.46
2018,5,31,6,0,202.0,75.0,4.5,11.3,118.0,58.84,47.22
2018,5,31,6,15,259.0,90.0,4.5,11.65,160.5,69.61,57.09
2018,5,31,6,30,316.0,105.0,4.5,12.0,203.0,74.76,61.71
2018,5,31,6,45,300.0,126.5,4.5,12.35,233.0,94.18,78.85
2018,5,31,7,0,284.0,148.0,4.5,12.7,263.0,107.69,90.49
2018,5,31,7,15,354.0,156.5,4.5,13.15,319.0,127.65,94.37
2018,5,31,7,30,424.0,165.0,4.5,13.6,375.0,152.3,105.64
2018,5,31,7,45,573.0,147.0,4.5,14.05,461.5,182.19,121.21
2018,5,31,8,0,722.0,129.0,4.5,14.5,548.0,226.69,152.1
2018,5,31,8,15,722.5,139.0,4.5,14.95,587.5,273.16,193.11
2018,5,31,8,30,723.0,149.0,4.5,15.4,627.0,319.8,234.73
2018,5,31,8,45,776.0,138.5,4.5,15.9,682.0,373.01,280.12
2018,5,31,9,0,829.0,128.0,4.5,16.4,737.0,425.13,324.51
2018,5,31,9,15,845.0,128.0,4.55,16.75,776.5,474.4,366.73
2018,5,31,9,30,861.0,128.0,4.6,17.1,816.0,528.64,411.68
2018,5,31,9,45,875.0,126.0,4.65,17.5,850.0,576.01,450.39
2018,5,31,10,0,889.0,124.0,4.7,17.9,884.0,623.4,488.18
2018,5,31,10,15,896.0,124.5,4.75,18.1,910.5,668.35,523.59
2018,5,31,10,30,903.0,125.0,4.8,18.3,937.0,712.36,557.55
2018,5,31,10,45,908.0,125.5,4.9,18.55,957.0,753.83,589.1
2018,5,31,11,0,913.0,126.0,5.0,18.8,977.0,793.84,617.47
2018,5,31,11,15,916.0,127.0,5.05,18.9,990.0,831.12,643.76
2018,5,31,11,30,919.0,128.0,5.1,19.0,1003.0,866.52,668.59
2018,5,31,11,45,920.0,128.5,5.15,19.1,1008.5,897.78,690.41
2018,5,31,12,0,921.0,129.0,5.2,19.2,1014.0,926.78,710.63
2018,5,31,12,15,916.0,132.0,5.25,19.2,1010.5,950.33,727.33
2018,5,31,12,30,911.0,135.0,5.3,19.2,1007.0,971.18,742.23
2018,5,31,12,45,902.5,139.0,5.35,19.2,995.5,986.92,753.66
2018,5,31,13,0,894.0,143.0,5.4,19.2,984.0,999.72,763.19
2018,5,31,13,15,890.5,142.5,5.4,19.15,967.5,1010.0,770.9
2018,5,31,13,30,887.0,142.0,5.4,19.1,951.0,1017.31,776.67
2018,5,31,13,45,881.5,140.5,5.35,19.05,927.0,1018.63,778.06
2018,5,31,14,0,876.0,139.0,5.3,19.0,903.0,1016.91,777.51
2018,5,31,14,15,868.0,137.5,5.3,18.9,872.5,1009.72,773.84
2018,5,31,14,30,860.0,136.0,5.3,18.8,842.0,1008.54,774.53
2018,5,31,14,45,849.0,133.5,5.3,18.65,805.0,991.59,764.43
2018,5,31,15,0,838.0,131.0,5.3,18.5,768.0,971.86,752.53
2018,5,31,15,15,824.5,128.5,5.3,18.5,726.5,947.13,736.68
2018,5,31,15,30,811.0,126.0,5.3,18.5,685.0,919.99,719.13
2018,5,31,15,45,794.0,122.5,5.2,18.05,639.5,886.29,697.41
2018,5,31,16,0,777.0,119.0,5.1,17.6,594.0,850.69,674.17
2018,5,31,16,15,756.0,114.5,5.05,17.25,545.5,813.4,649.48
2018,5,31,16,30,735.0,110.0,5.0,16.9,497.0,770.52,620.29
2018,5,31,16,45,707.0,104.5,5.0,16.55,446.5,719.85,584.92
2018,5,31,17,0,679.0,99.0,5.0,16.2,396.0,668.98,548.63
2018,5,31,17,15,640.5,93.0,4.9,15.75,345.0,609.84,504.74
2018,5,31,17,30,602.0,87.0,4.8,15.3,294.0,551.85,459.51
2018,5,31,17,45,548.5,80.0,4.7,14.8,245.0,484.22,404.79
2018,5,31,18,0,495.0,73.0,4.6,14.3,196.0,419.53,350.58
2018,5,31,18,15,415.5,63.0,4.4,13.8,150.5,339.89,282.06
2018,5,31,18,30,336.0,53.0,4.2,13.3,105.0,266.98,217.44
2018,5,31,18,45,229.5,40.0,4.0,12.75,70.0,186.26,143.57
2018,5,31,19,0,123.0,27.0,3.8,12.2,35.0,105.63,33.89
2018,5,31,19,15,63.0,14.5,3.65,11.9,18.5,38.5,0.0
2018,5,31,19,30,3.0,2.0,3.5,11.6,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,3.4,11.3,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,4,45,36.0,7.0,1.25,8.75,8.0,0.0,0.0
2018,6,1,5,0,72.0,14.0,1.3,9.1,16.0,13.34,0.0
2018,6,1,5,15,187.5,27.5,1.45,9.8,47.0,21.69,8.97
2018,6,1,5,30,303.0,41.0,1.6,10.5,78.0,31.82,21.99
2018,6,1,5,45,393.5,50.5,1.75,11.2,121.0,39.26,29.33
2018,6,1,6,0,484.0,60.0,1.9,11.9,164.0,45.03,34.82
2018,6,1,6,15,545.0,66.5,1.85,12.55,212.5,47.86,37.48
2018,6,1,6,30,606.0,73.0,1.8,13.2,261.0,50.58,39.87
2018,6,1,6,45,650.0,78.0,1.7,13.8,312.0,51.94,40.93
2018,6,1,7,0,694.0,83.0,1.6,14.4,363.0,53.21,41.85
2018,6,1,7,15,725.5,86.5,1.55,15.35,414.0,81.32,45.93
2018,6,1,7,30,757.0,90.0,1.5,16.3,465.0,129.66,72.44
2018,6,1,7,45,781.5,93.0,1.45,17.25,515.0,174.73,104.05
2018,6,1,8,0,806.0,96.0,1.4,18.2,565.0,222.59,142.23
2018,6,1,8,15,824.0,99.0,1.5,19.05,612.0,271.52,183.7
2018,6,1,8,30,842.0,102.0,1.6,19.9,659.0,322.23,227.11
2018,6,1,8,45,856.5,103.0,1.75,20.8,702.0,377.81,273.92
2018,6,1,9,0,871.0,104.0,1.9,21.7,745.0,427.93,315.72
2018,6,1,9,15,884.0,105.0,2.0,22.2,784.5,478.11,356.92
2018,6,1,9,30,897.0,106.0,2.1,22.7,824.0,528.68,397.29
2018,6,1,9,45,907.5,106.5,2.15,23.2,858.0,577.66,435.21
2018,6,1,10,0,918.0,107.0,2.2,23.7,892.0,626.37,471.82
2018,6,1,10,15,924.0,108.0,2.25,24.1,918.5,672.21,505.57
2018,6,1,10,30,930.0,109.0,2.3,24.5,945.0,716.98,537.71
2018,6,1,10,45,934.5,109.5,2.35,24.95,965.0,759.0,566.6
2018,6,1,11,0,939.0,110.0,2.4,25.4,985.0,799.48,592.66
2018,6,1,11,15,941.5,110.0,2.4,25.75,997.5,836.23,615.84
2018,6,1,11,30,944.0,110.0,2.4,26.1,1010.0,870.98,637.47
2018,6,1,11,45,945.5,109.5,2.45,26.4,1015.0,902.29,657.22
2018,6,1,12,0,947.0,109.0,2.5,26.7,1020.0,931.25,675.38
2018,6,1,12,15,946.0,109.5,2.55,26.95,1017.5,956.44,691.21
2018,6,1,12,30,945.0,110.0,2.6,27.2,1015.0,978.95,705.35
2018,6,1,12,45,942.0,110.5,2.65,27.45,1005.0,996.79,716.55
2018,6,1,13,0,939.0,111.0,2.7,27.7,995.0,1011.66,725.97
2018,6,1,13,15,936.0,110.0,2.75,27.9,978.0,1022.0,732.75
2018,6,1,13,30,933.0,109.0,2.8,28.1,961.0,1029.21,737.7
2018,6,1,13,45,928.5,107.5,2.85,28.25,937.0,1031.28,739.67
2018,6,1,14,0,924.0,106.0,2.9,28.4,913.0,1030.17,739.79
2018,6,1,14,15,917.5,104.5,3.0,28.45,882.5,1023.95,737.53
2018,6,1,14,30,911.0,103.0,3.1,28.5,852.0,1014.64,733.4
2018,6,1,14,45,902.5,101.5,3.15,28.6,816.0,1000.38,725.62
2018,6,1,15,0,894.0,100.0,3.2,28.7,780.0,983.24,716.07
2018,6,1,15,15,882.5,97.5,3.2,28.7,738.5,959.36,702.08
2018,6,1,15,30,871.0,95.0,3.2,28.7,697.0,932.95,686.45
2018,6,1,15,45,856.0,93.0,3.35,28.4,651.5,901.55,669.21
2018,6,1,16,0,841.0,91.0,3.5,28.1,606.0,875.76,655.5
2018,6,1,16,15,822.0,88.0,3.55,27.7,557.5,835.74,631.41
2018,6,1,16,30,803.0,85.0,3.6,27.3,509.0,794.3,605.96
2018,6,1,16,45,777.5,81.0,3.65,26.85,458.0,745.2,574.59
2018,6,1,17,0,752.0,77.0,3.7,26.4,407.0,695.6,542.06
2018,6,1,17,15,717.0,73.0,3.65,25.55,356.0,638.74,503.66
2018,6,1,17,30,682.0,69.0,3.6,24.7,305.0,586.42,467.31
2018,6,1,17,45,633.5,63.5,3.55,23.8,255.0,521.09,418.29
2018,6,1,18,0,585.0,58.0,3.5,22.9,205.0,458.45,368.93
2018,6,1,18,15,512.0,51.0,3.55,21.75,159.0,382.79,307.42
2018,6,1,18,30,439.0,44.0,3.6,20.6,113.0,312.68,247.77
2018,6,1,18,45,326.0,34.5,3.6,19.45,76.0,226.37,171.33
2018,6,1,19,0,213.0,25.0,3.6,18.3,39.0,141.47,53.43
2018,6,1,19,15,112.0,13.5,3.7,17.5,20.5,56.87,0.0
2018,6,1,19,30,11.0,2.0,3.8,16.7,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.85,15.9,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,2,4,45,59.5,7.5,1.95,11.65,9.5,0.0,0.0
2018,6,2,5,0,119.0,15.0,2.1,12.0,19.0,14.3,0.0
2018,6,2,5,15,246.5,25.5,2.25,12.65,50.5,20.72,8.4
2018,6,2,5,30,374.0,36.0,2.4,13.3,82.0,28.39,18.78
2018,6,2,5,45,460.0,43.5,2.55,13.95,125.5,32.9,23.38
2018,6,2,6,0,546.0,51.0,2.7,14.6,169.0,37.23,27.51
2018,6,2,6,15,602.0,56.5,2.6,15.45,218.0,39.68,29.76
2018,6,2,6,30,658.0,62.0,2.5,16.3,267.0,42.02,31.77
2018,6,2,6,45,697.5,66.5,2.35,17.15,318.0,47.83,36.74
2018,6,2,7,0,737.0,71.0,2.2,18.0,369.0,49.39,37.88
2018,6,2,7,15,764.5,74.5,2.1,19.15,420.0,79.48,42.49
2018,6,2,7,30,792.0,78.0,2.0,20.3,471.0,123.9,65.18
2018,6,2,7,45,813.5,80.5,1.85,21.45,520.0,169.91,97.25
2018,6,2,8,0,835.0,83.0,1.7,22.6,569.0,225.42,141.12
2018,6,2,8,15,851.0,86.0,1.7,23.4,616.0,275.04,182.67
2018,6,2,8,30,867.0,89.0,1.7,24.2,663.0,326.13,225.84
2018,6,2,8,45,879.0,91.0,1.7,25.05,706.0,376.36,267.94
2018,6,2,9,0,891.0,93.0,1.7,25.9,749.0,427.27,309.51
2018,6,2,9,15,897.5,96.5,1.75,26.6,786.5,477.5,349.68
2018,6,2,9,30,904.0,100.0,1.8,27.3,824.0,527.51,388.39
2018,6,2,9,45,907.0,105.0,1.9,28.05,856.0,576.5,425.21
2018,6,2,10,0,910.0,110.0,2.0,28.8,888.0,624.59,460.23
2018,6,2,10,15,916.0,111.0,2.05,29.45,915.0,670.08,492.44
2018,6,2,10,30,922.0,112.0,2.1,30.1,942.0,714.52,523.03
2018,6,2,10,45,927.0,112.5,2.1,30.75,962.0,756.59,550.5
2018,6,2,11,0,932.0,113.0,2.1,31.4,982.0,797.16,575.07
2018,6,2,11,15,934.5,113.5,2.1,31.85,995.0,834.14,597.41
2018,6,2,11,30,937.0,114.0,2.1,32.3,1008.0,869.13,618.24
2018,6,2,11,45,938.5,114.0,2.05,32.7,1013.5,900.73,636.37
2018,6,2,12,0,940.0,114.0,2.0,33.1,1019.0,930.02,652.87
2018,6,2,12,15,941.5,113.0,1.95,33.4,1017.5,955.94,667.39
2018,6,2,12,30,943.0,112.0,1.9,33.7,1016.0,979.27,680.24
2018,6,2,12,45,943.5,110.5,1.85,33.95,1007.0,998.45,690.64
2018,6,2,13,0,944.0,109.0,1.8,34.2,998.0,1014.72,699.3
2018,6,2,13,15,941.5,108.0,1.85,34.35,981.5,1025.59,706.34
2018,6,2,13,30,939.0,107.0,1.9,34.5,965.0,1033.33,711.66
2018,6,2,13,45,923.5,112.0,1.9,34.6,937.5,1031.39,710.79
2018,6,2,14,0,908.0,117.0,1.9,34.7,910.0,1026.36,708.27
2018,6,2,14,15,908.0,111.5,2.0,34.7,881.5,1022.49,708.14
2018,6,2,14,30,908.0,106.0,2.1,34.7,853.0,1015.4,706.08
2018,6,2,14,45,883.0,110.5,2.15,34.7,811.0,991.73,693.32
