Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,12,15,963.5,96.0,3.85,33.7,1025.5,959.95,683.83
2018,6,12,12,30,961.0,97.0,4.0,33.7,1023.0,981.95,698.74
2018,6,12,12,45,957.0,99.0,4.1,33.65,1013.5,1000.66,711.5
2018,6,12,13,0,953.0,101.0,4.2,33.6,1004.0,1016.41,722.48
2018,6,12,13,15,950.5,100.0,4.3,33.45,988.0,1027.54,730.95
2018,6,12,13,30,948.0,99.0,4.4,33.3,972.0,1035.55,737.58
2018,6,12,13,45,938.5,101.0,4.45,33.15,947.0,1036.64,739.64
2018,6,12,14,0,929.0,103.0,4.5,33.0,922.0,1034.61,739.87
2018,6,12,14,15,902.5,112.5,4.55,32.75,886.0,1020.71,732.89
2018,6,12,14,30,876.0,122.0,4.6,32.5,850.0,1004.07,724.26
2018,6,12,14,45,861.5,121.5,4.65,32.25,812.5,985.91,714.68
2018,6,12,15,0,847.0,121.0,4.7,32.0,775.0,965.14,703.37
2018,6,12,15,15,854.5,110.0,4.7,32.0,740.0,951.32,695.79
2018,6,12,15,30,862.0,99.0,4.7,32.0,705.0,934.14,686.02
2018,6,12,15,45,851.5,95.0,4.65,31.25,661.0,905.17,670.11
2018,6,12,16,0,841.0,91.0,4.6,30.5,617.0,873.96,652.68
2018,6,12,16,15,834.5,84.5,4.55,29.85,572.0,841.19,633.64
2018,6,12,16,30,828.0,78.0,4.5,29.2,527.0,806.24,612.79
2018,6,12,16,45,810.5,74.5,4.5,28.6,479.0,770.91,591.37
2018,6,12,17,0,793.0,71.0,4.5,28.0,431.0,727.37,563.53
2018,6,12,17,15,763.5,67.5,4.45,27.0,380.0,673.98,528.42
2018,6,12,17,30,734.0,64.0,4.4,26.0,329.0,620.89,492.32
2018,6,12,17,45,691.5,59.0,4.3,25.0,278.5,557.74,446.74
2018,6,12,18,0,649.0,54.0,4.2,24.0,228.0,496.53,399.3
2018,6,12,18,15,584.5,49.0,4.15,22.85,181.0,428.86,344.57
2018,6,12,18,30,520.0,44.0,4.1,21.7,134.0,362.26,288.31
2018,6,12,18,45,416.5,36.5,4.05,20.55,94.0,278.11,215.49
2018,6,12,19,0,313.0,29.0,4.0,19.4,54.0,200.65,130.3
2018,6,12,19,15,177.5,17.0,4.05,18.65,29.5,88.29,0.0
2018,6,12,19,30,42.0,5.0,4.1,17.9,5.0,4.77,0.0
2018,6,12,19,45,21.0,2.5,4.15,17.15,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,13,4,45,76.0,8.0,3.2,11.6,11.0,7.63,0.0
2018,6,13,5,0,152.0,16.0,3.3,11.8,22.0,15.25,0.0
2018,6,13,5,15,288.5,26.5,3.25,12.45,56.0,21.48,9.97
2018,6,13,5,30,425.0,37.0,3.2,13.1,90.0,29.16,19.55
2018,6,13,5,45,510.0,43.0,3.2,13.7,135.0,32.35,22.95
2018,6,13,6,0,595.0,49.0,3.2,14.3,180.0,35.49,26.01
2018,6,13,6,15,648.0,54.0,3.1,15.2,229.5,41.26,31.2
2018,6,13,6,30,701.0,59.0,3.0,16.1,279.0,43.61,33.2
2018,6,13,6,45,737.5,62.5,2.9,17.0,330.0,44.59,33.89
2018,6,13,7,0,774.0,66.0,2.8,17.9,381.0,45.54,34.51
2018,6,13,7,15,800.5,69.5,2.7,18.7,432.5,80.02,40.82
2018,6,13,7,30,827.0,73.0,2.6,19.5,484.0,125.81,65.17
2018,6,13,7,45,847.0,75.5,2.5,20.25,534.0,180.22,104.68
2018,6,13,8,0,867.0,78.0,2.4,21.0,584.0,229.6,144.49
2018,6,13,8,15,881.5,80.5,2.35,21.9,631.0,279.7,187.04
2018,6,13,8,30,896.0,83.0,2.3,22.8,678.0,331.13,231.04
2018,6,13,8,45,907.5,84.5,2.3,23.7,721.0,381.89,274.12
2018,6,13,9,0,919.0,86.0,2.3,24.6,764.0,433.29,316.63
2018,6,13,9,15,924.0,90.0,2.3,25.4,801.5,484.34,357.74
2018,6,13,9,30,929.0,94.0,2.3,26.2,839.0,535.05,397.15
2018,6,13,9,45,931.5,98.0,2.3,27.0,871.0,583.88,433.84
2018,6,13,10,0,934.0,102.0,2.3,27.8,903.0,631.75,468.54
2018,6,13,10,15,939.0,102.5,2.3,28.45,929.0,677.06,500.67
2018,6,13,10,30,944.0,103.0,2.3,29.1,955.0,721.21,531.03
2018,6,13,10,45,948.0,104.0,2.35,29.75,975.5,763.76,559.02
2018,6,13,11,0,952.0,105.0,2.4,30.4,996.0,804.73,584.37
2018,6,13,11,15,954.5,105.5,2.5,30.95,1009.0,842.36,607.8
2018,6,13,11,30,957.0,106.0,2.6,31.5,1022.0,877.98,629.75
2018,6,13,11,45,958.0,106.0,2.7,32.0,1027.5,909.76,649.21
2018,6,13,12,0,959.0,106.0,2.8,32.5,1033.0,939.19,667.09
2018,6,13,12,15,955.5,108.5,2.95,32.75,1030.5,964.46,683.38
2018,6,13,12,30,952.0,111.0,3.1,33.0,1028.0,987.01,697.99
2018,6,13,12,45,946.5,112.5,3.3,33.25,1017.0,1003.89,709.44
2018,6,13,13,0,941.0,114.0,3.5,33.5,1006.0,1017.77,719.1
2018,6,13,13,15,937.5,113.0,3.7,33.4,989.0,1028.04,727.61
2018,6,13,13,30,934.0,112.0,3.9,33.3,972.0,1035.21,734.26
2018,6,13,13,45,929.0,111.0,4.15,33.2,948.5,1037.76,738.39
2018,6,13,14,0,924.0,110.0,4.4,33.1,925.0,1037.17,740.6
2018,6,13,14,15,908.5,113.5,4.6,32.7,892.5,1027.86,737.89
2018,6,13,14,30,893.0,117.0,4.8,32.3,860.0,1015.67,733.59
2018,6,13,14,45,885.0,114.0,5.0,31.85,824.0,1001.04,728.26
2018,6,13,15,0,877.0,111.0,5.2,31.4,788.0,983.53,720.94
2018,6,13,15,15,861.0,110.0,5.2,31.4,745.5,957.85,705.34
2018,6,13,15,30,845.0,109.0,5.2,31.4,703.0,938.09,693.78
2018,6,13,15,45,838.5,103.0,5.45,30.05,660.5,910.83,682.4
2018,6,13,16,0,832.0,97.0,5.7,28.7,618.0,881.11,668.84
2018,6,13,16,15,819.0,92.5,5.75,27.8,572.0,845.17,648.18
2018,6,13,16,30,806.0,88.0,5.8,26.9,526.0,807.47,625.81
2018,6,13,16,45,782.5,84.5,5.8,26.0,476.0,760.8,596.13
2018,6,13,17,0,759.0,81.0,5.8,25.1,426.0,713.46,565.2
2018,6,13,17,15,728.0,76.5,5.75,24.15,375.5,658.86,527.78
2018,6,13,17,30,697.0,72.0,5.7,23.2,325.0,608.42,492.34
2018,6,13,17,45,653.5,66.5,5.6,22.2,275.0,545.68,445.05
2018,6,13,18,0,610.0,61.0,5.5,21.2,225.0,485.1,396.86
2018,6,13,18,15,545.0,54.0,5.4,20.3,178.0,412.43,336.66
2018,6,13,18,30,480.0,47.0,5.3,19.4,131.0,344.51,278.08
2018,6,13,18,45,379.5,38.5,5.2,18.45,92.0,262.18,205.66
2018,6,13,19,0,279.0,30.0,5.1,17.5,53.0,186.87,124.04
2018,6,13,19,15,157.5,17.5,5.05,16.9,29.0,80.81,0.0
2018,6,13,19,30,36.0,5.0,5.0,16.3,5.0,4.77,0.0
2018,6,13,19,45,18.0,2.5,5.0,15.7,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,14.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,13.25,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,12.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,11.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,14,4,45,59.0,8.5,4.15,11.45,10.5,8.1,0.0
2018,6,14,5,0,118.0,17.0,4.2,11.6,21.0,16.2,0.0
2018,6,14,5,15,243.5,28.5,4.2,12.1,53.5,23.44,11.39
2018,6,14,5,30,369.0,40.0,4.2,12.6,86.0,31.97,22.01
2018,6,14,5,45,454.0,47.5,4.25,13.05,129.5,36.29,26.49
2018,6,14,6,0,539.0,55.0,4.3,13.5,173.0,40.48,30.53
2018,6,14,6,15,595.5,61.0,4.25,14.0,222.0,43.18,33.06
2018,6,14,6,30,652.0,67.0,4.2,14.5,271.0,45.75,35.33
2018,6,14,6,45,691.5,71.5,4.15,15.0,322.0,47.0,36.32
2018,6,14,7,0,731.0,76.0,4.1,15.5,373.0,53.26,41.69
2018,6,14,7,15,760.5,79.0,4.0,16.0,424.0,85.56,47.01
2018,6,14,7,30,790.0,82.0,3.9,16.5,475.0,129.23,70.37
2018,6,14,7,45,813.0,85.0,3.85,16.95,525.5,175.41,103.79
2018,6,14,8,0,836.0,88.0,3.8,17.4,576.0,224.2,143.86
2018,6,14,8,15,853.0,90.0,3.75,17.95,623.0,280.02,191.87
2018,6,14,8,30,870.0,92.0,3.7,18.5,670.0,330.45,236.17
2018,6,14,8,45,883.5,94.5,3.65,19.05,714.0,381.47,280.75
2018,6,14,9,0,897.0,97.0,3.6,19.6,758.0,433.36,325.11
2018,6,14,9,15,908.5,97.5,3.6,20.15,797.0,483.4,367.05
2018,6,14,9,30,920.0,98.0,3.6,20.7,836.0,533.68,407.97
2018,6,14,9,45,929.5,98.0,3.65,21.25,869.5,582.51,446.72
2018,6,14,10,0,939.0,98.0,3.7,21.8,903.0,630.95,484.08
2018,6,14,10,15,944.5,99.0,3.8,22.25,930.0,677.19,519.13
2018,6,14,10,30,950.0,100.0,3.9,22.7,957.0,722.31,552.53
2018,6,14,10,45,954.0,101.0,4.0,23.15,977.5,765.08,582.66
2018,6,14,11,0,958.0,102.0,4.1,23.6,998.0,806.26,610.21
2018,6,14,11,15,960.5,102.0,4.25,23.85,1011.0,843.64,635.57
2018,6,14,11,30,963.0,102.0,4.4,24.1,1024.0,878.99,659.44
2018,6,14,11,45,964.0,102.5,4.55,24.35,1030.0,911.39,681.35
2018,6,14,12,0,965.0,103.0,4.7,24.6,1036.0,941.42,701.88
2018,6,14,12,15,963.0,104.5,4.85,24.65,1034.0,967.24,720.16
2018,6,14,12,30,961.0,106.0,5.0,24.7,1032.0,990.36,736.71
2018,6,14,12,45,957.0,107.0,5.1,24.7,1022.0,1008.29,749.64
2018,6,14,13,0,953.0,108.0,5.2,24.7,1012.0,1023.24,760.7
2018,6,14,13,15,950.0,106.5,5.3,24.5,995.0,1033.59,769.42
2018,6,14,13,30,947.0,105.0,5.4,24.3,978.0,1040.78,776.18
2018,6,14,13,45,942.0,104.0,5.5,24.15,954.0,1043.34,779.81
2018,6,14,14,0,937.0,103.0,5.6,24.0,930.0,1042.72,781.43
2018,6,14,14,15,930.5,101.5,5.6,23.7,900.0,1036.93,779.41
2018,6,14,14,30,924.0,100.0,5.6,23.4,870.0,1028.02,775.41
2018,6,14,14,45,916.5,98.0,5.65,23.1,834.5,1014.54,768.74
2018,6,14,15,0,909.0,96.0,5.7,22.8,799.0,998.13,760.11
2018,6,14,15,15,898.0,94.5,5.7,22.8,758.5,976.1,746.39
2018,6,14,15,30,887.0,93.0,5.7,22.8,718.0,951.5,730.91
2018,6,14,15,45,874.5,90.5,5.55,22.0,673.5,921.94,713.29
2018,6,14,16,0,862.0,88.0,5.4,21.2,629.0,890.2,693.99
2018,6,14,16,15,846.0,84.5,5.3,20.8,581.0,852.2,669.19
2018,6,14,16,30,830.0,81.0,5.2,20.4,533.0,819.79,648.25
2018,6,14,16,45,807.0,78.0,5.1,19.95,482.5,773.44,616.8
2018,6,14,17,0,784.0,75.0,5.0,19.5,432.0,726.36,584.29
2018,6,14,17,15,752.5,71.0,4.95,18.95,380.5,671.17,545.25
2018,6,14,17,30,721.0,67.0,4.9,18.4,329.0,616.42,505.42
2018,6,14,17,45,676.5,62.0,4.8,17.85,278.5,552.37,456.38
2018,6,14,18,0,632.0,57.0,4.7,17.3,228.0,494.41,409.02
2018,6,14,18,15,565.5,51.5,4.55,16.7,181.0,421.88,347.94
2018,6,14,18,30,499.0,46.0,4.4,16.1,134.0,354.17,288.66
2018,6,14,18,45,395.5,38.0,4.25,15.45,94.0,270.07,214.01
2018,6,14,19,0,292.0,30.0,4.1,14.8,54.0,193.67,131.37
2018,6,14,19,15,165.0,17.5,4.05,14.45,29.5,84.03,0.0
2018,6,14,19,30,38.0,5.0,4.0,14.1,5.0,18.6,0.0
2018,6,14,19,45,19.0,2.5,4.0,13.7,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,15,4,45,55.5,8.5,3.9,11.4,10.5,8.1,0.0
2018,6,15,5,0,111.0,17.0,4.0,11.6,21.0,16.2,0.0
2018,6,15,5,15,233.0,28.5,4.15,12.1,53.0,23.44,11.35
2018,6,15,5,30,355.0,40.0,4.3,12.6,85.0,31.97,22.0
2018,6,15,5,45,441.5,47.5,4.45,13.1,128.0,36.28,26.47
2018,6,15,6,0,528.0,55.0,4.6,13.6,171.0,40.47,30.51
2018,6,15,6,15,584.5,60.5,4.65,14.15,219.0,42.75,32.65
2018,6,15,6,30,641.0,66.0,4.7,14.7,267.0,44.95,34.58
2018,6,15,6,45,680.0,70.5,4.7,15.25,317.0,46.23,35.59
2018,6,15,7,0,719.0,75.0,4.7,15.8,367.0,52.43,40.89
2018,6,15,7,15,747.5,78.5,4.75,16.3,417.5,84.42,46.43
2018,6,15,7,30,776.0,82.0,4.8,16.8,468.0,127.73,69.7
2018,6,15,7,45,796.5,85.5,4.85,17.25,516.5,173.22,102.76
2018,6,15,8,0,817.0,89.0,4.9,17.7,565.0,221.09,142.24
2018,6,15,8,15,832.5,91.5,4.9,18.15,611.0,269.17,184.34
2018,6,15,8,30,848.0,94.0,4.9,18.6,657.0,325.3,233.5
2018,6,15,8,45,860.5,97.0,4.95,19.05,700.0,375.29,277.7
2018,6,15,9,0,873.0,100.0,5.0,19.5,743.0,426.07,321.82
2018,6,15,9,15,867.5,109.0,5.05,19.8,776.0,474.42,363.4
2018,6,15,9,30,862.0,118.0,5.1,20.1,809.0,521.51,402.85
2018,6,15,9,45,879.5,114.5,5.1,20.45,844.5,569.21,441.61
2018,6,15,10,0,897.0,111.0,5.1,20.8,880.0,617.25,479.69
2018,6,15,10,15,903.5,112.0,5.2,21.0,907.0,662.39,515.22
2018,6,15,10,30,910.0,113.0,5.3,21.2,934.0,706.57,549.34
2018,6,15,10,45,915.0,113.5,5.35,21.45,954.5,748.13,580.3
2018,6,15,11,0,920.0,114.0,5.4,21.7,975.0,788.27,608.31
2018,6,15,11,15,923.5,114.5,5.5,21.7,988.5,825.65,635.01
2018,6,15,11,30,927.0,115.0,5.6,21.7,1002.0,861.18,660.35
2018,6,15,11,45,929.0,114.5,5.65,21.7,1008.0,892.57,682.46
2018,6,15,12,0,931.0,114.0,5.7,21.7,1014.0,921.75,703.01
2018,6,15,12,15,929.5,114.5,5.85,21.6,1012.0,946.39,721.27
2018,6,15,12,30,928.0,115.0,6.0,21.5,1010.0,968.43,737.83
2018,6,15,12,45,924.5,116.0,6.1,21.35,1000.5,986.36,751.5
2018,6,15,13,0,921.0,117.0,6.2,21.2,991.0,1001.42,763.3
2018,6,15,13,15,919.0,116.0,6.25,20.95,975.5,1013.01,772.83
2018,6,15,13,30,917.0,115.0,6.3,20.7,960.0,1021.58,780.41
2018,6,15,13,45,913.5,113.0,6.35,20.45,937.5,1024.59,784.26
2018,6,15,14,0,910.0,111.0,6.4,20.2,915.0,1024.49,786.1
2018,6,15,14,15,905.0,109.0,6.4,19.85,886.0,1019.82,784.88
2018,6,15,14,30,900.0,107.0,6.4,19.5,857.0,1012.09,781.64
2018,6,15,14,45,892.5,104.5,6.4,19.1,822.0,998.36,774.42
2018,6,15,15,0,885.0,102.0,6.4,18.7,787.0,981.76,765.24
2018,6,15,15,15,874.0,100.5,6.4,18.7,747.0,960.16,751.33
2018,6,15,15,30,863.0,99.0,6.4,18.7,707.0,936.07,735.67
2018,6,15,15,45,851.0,95.5,6.25,17.95,663.0,906.39,717.28
2018,6,15,16,0,839.0,92.0,6.1,17.2,619.0,874.54,697.18
2018,6,15,16,15,824.5,87.5,6.0,16.85,572.0,844.79,677.65
2018,6,15,16,30,810.0,83.0,5.9,16.5,525.0,805.68,650.91
2018,6,15,16,45,789.5,79.5,5.75,16.2,476.0,761.4,619.59
2018,6,15,17,0,769.0,76.0,5.6,15.9,427.0,716.27,587.15
2018,6,15,17,15,737.5,71.5,5.45,15.5,376.0,661.0,546.38
2018,6,15,17,30,706.0,67.0,5.3,15.1,325.0,606.2,505.01
2018,6,15,17,45,662.5,62.5,5.15,14.7,275.5,544.02,456.07
2018,6,15,18,0,619.0,58.0,5.0,14.3,226.0,487.95,409.1
2018,6,15,18,15,550.0,52.5,4.8,13.85,179.0,414.44,346.07
2018,6,15,18,30,481.0,47.0,4.6,13.4,132.0,345.94,285.24
2018,6,15,18,45,373.5,39.0,4.4,13.0,93.0,260.46,208.6
2018,6,15,19,0,266.0,31.0,4.2,12.6,54.0,183.35,126.61
2018,6,15,19,15,149.0,18.5,4.1,12.3,30.0,78.59,0.0
2018,6,15,19,30,32.0,6.0,4.0,12.0,6.0,17.4,0.0
2018,6,15,19,45,16.0,3.0,3.9,11.75,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,16,4,45,47.0,8.5,1.9,11.6,10.0,8.1,0.0
2018,6,16,5,0,94.0,17.0,2.1,11.9,20.0,16.2,0.0
2018,6,16,5,15,212.0,30.0,2.2,12.3,52.0,23.67,11.47
2018,6,16,5,30,330.0,43.0,2.3,12.7,84.0,34.91,24.55
2018,6,16,5,45,420.5,50.5,2.4,13.1,127.0,39.03,28.92
2018,6,16,6,0,511.0,58.0,2.5,13.5,170.0,43.07,32.86
2018,6,16,6,15,569.5,64.0,2.5,14.0,218.0,45.63,35.26
2018,6,16,6,30,628.0,70.0,2.5,14.5,266.0,48.08,37.42
2018,6,16,6,45,670.5,74.5,2.5,15.0,317.0,49.21,38.3
2018,6,16,7,0,713.0,79.0,2.5,15.5,368.0,50.27,39.05
2018,6,16,7,15,742.0,82.5,2.45,16.1,418.5,87.12,48.97
2018,6,16,7,30,771.0,86.0,2.4,16.7,469.0,130.16,71.84
2018,6,16,7,45,793.5,89.0,2.4,17.3,518.0,175.26,104.17
2018,6,16,8,0,816.0,92.0,2.4,17.9,567.0,222.95,142.92
2018,6,16,8,15,833.0,94.0,2.45,18.55,613.5,270.93,184.22
2018,6,16,8,30,850.0,96.0,2.5,19.2,660.0,327.1,232.46
2018,6,16,8,45,863.0,98.5,2.5,19.85,703.0,376.97,275.46
2018,6,16,9,0,876.0,101.0,2.5,20.5,746.0,427.66,318.22
2018,6,16,9,15,884.0,104.0,2.6,21.1,784.0,477.21,359.3
2018,6,16,9,30,892.0,107.0,2.7,21.7,822.0,526.73,399.17
2018,6,16,9,45,897.0,110.5,2.8,22.3,854.5,574.84,436.85
2018,6,16,10,0,902.0,114.0,2.9,22.9,887.0,622.26,472.93
2018,6,16,10,15,909.0,114.5,3.05,23.35,914.0,667.54,507.04
2018,6,16,10,30,916.0,115.0,3.2,23.8,941.0,711.89,539.72
2018,6,16,10,45,921.0,115.5,3.35,24.25,961.5,753.73,569.68
2018,6,16,11,0,926.0,116.0,3.5,24.7,982.0,794.12,596.69
2018,6,16,11,15,929.0,116.5,3.7,25.0,995.5,831.36,621.92
2018,6,16,11,30,932.0,117.0,3.9,25.3,1009.0,866.72,645.76
2018,6,16,11,45,934.0,116.5,4.1,25.6,1015.0,898.31,666.98
2018,6,16,12,0,936.0,116.0,4.3,25.9,1021.0,927.69,686.68
2018,6,16,12,15,934.5,116.0,4.55,25.9,1018.5,952.05,704.09
2018,6,16,12,30,933.0,116.0,4.8,25.9,1016.0,973.78,720.56
2018,6,16,12,45,929.5,117.0,5.05,25.95,1006.5,991.86,734.54
2018,6,16,13,0,926.0,118.0,5.3,26.0,997.0,1007.06,746.68
2018,6,16,13,15,923.0,117.0,5.5,25.75,981.0,1017.8,756.47
2018,6,16,13,30,920.0,116.0,5.7,25.5,965.0,1025.49,764.36
2018,6,16,13,45,916.0,115.0,5.95,25.25,942.5,1029.12,769.95
2018,6,16,14,0,912.0,114.0,6.2,25.0,920.0,1029.66,773.52
2018,6,16,14,15,905.5,113.0,6.35,24.55,891.0,1024.66,773.37
2018,6,16,14,30,899.0,112.0,6.5,24.1,862.0,1016.64,771.22
2018,6,16,14,45,890.5,110.0,6.65,23.6,826.5,1002.61,765.1
2018,6,16,15,0,882.0,108.0,6.8,23.1,791.0,985.74,756.99
2018,6,16,15,15,870.5,106.0,6.8,23.1,750.5,963.27,742.65
2018,6,16,15,30,859.0,104.0,6.8,23.1,710.0,938.3,726.56
2018,6,16,15,45,846.5,101.5,6.95,21.8,667.0,917.48,717.83
2018,6,16,16,0,834.0,99.0,7.1,20.5,624.0,886.44,701.33
2018,6,16,16,15,818.5,95.5,7.1,19.85,577.5,849.58,677.83
2018,6,16,16,30,803.0,92.0,7.1,19.2,531.0,811.07,652.74
2018,6,16,16,45,780.0,89.0,7.1,18.5,481.5,765.57,621.96
2018,6,16,17,0,757.0,86.0,7.1,17.8,432.0,719.32,589.93
2018,6,16,17,15,724.0,81.5,7.0,17.15,381.0,667.15,552.06
2018,6,16,17,30,691.0,77.0,6.9,16.5,330.0,612.03,510.8
2018,6,16,17,45,643.5,72.0,6.8,15.85,279.5,547.37,459.45
2018,6,16,18,0,596.0,67.0,6.7,15.2,229.0,485.11,407.74
2018,6,16,18,15,524.0,60.0,6.45,14.65,181.5,408.57,341.97
2018,6,16,18,30,452.0,53.0,6.2,14.1,134.0,337.13,278.57
2018,6,16,18,45,342.5,43.5,5.95,13.6,94.0,249.58,200.2
2018,6,16,19,0,233.0,34.0,5.7,13.1,54.0,174.92,121.74
2018,6,16,19,15,128.5,20.0,5.6,12.75,30.0,71.75,0.0
2018,6,16,19,30,24.0,6.0,5.5,12.4,6.0,14.5,0.0
2018,6,16,19,45,12.0,3.0,5.35,12.1,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,17,4,45,27.5,8.0,2.15,12.55,9.0,7.63,0.0
2018,6,17,5,0,55.0,16.0,2.2,12.7,18.0,15.25,0.0
2018,6,17,5,15,152.0,31.5,2.25,12.95,48.0,24.88,12.22
2018,6,17,5,30,249.0,47.0,2.3,13.2,78.0,36.53,25.87
2018,6,17,5,45,338.5,58.0,2.35,13.45,120.0,44.12,33.35
2018,6,17,6,0,428.0,69.0,2.4,13.7,162.0,51.41,40.24
2018,6,17,6,15,484.5,77.5,2.45,13.95,208.5,57.13,45.51
2018,6,17,6,30,541.0,86.0,2.5,14.2,255.0,61.08,49.03
2018,6,17,6,45,561.5,96.5,2.5,14.45,299.0,66.3,53.55
2018,6,17,7,0,582.0,107.0,2.5,14.7,343.0,71.12,57.61
2018,6,17,7,15,633.5,109.5,2.45,15.0,397.5,97.3,60.55
2018,6,17,7,30,685.0,112.0,2.4,15.3,452.0,136.53,81.0
2018,6,17,7,45,661.0,129.5,2.35,15.55,485.0,182.4,116.45
2018,6,17,8,0,637.0,147.0,2.3,15.8,518.0,226.41,154.02
2018,6,17,8,15,610.5,169.0,2.25,16.45,548.0,271.44,193.45
2018,6,17,8,30,584.0,191.0,2.2,17.1,578.0,314.13,230.78
2018,6,17,8,45,591.5,201.5,2.15,17.7,615.5,356.44,266.36
2018,6,17,9,0,599.0,212.0,2.1,18.3,653.0,399.46,301.74
2018,6,17,9,15,587.5,229.0,2.0,18.85,680.5,440.1,334.44
2018,6,17,9,30,576.0,246.0,1.9,19.4,708.0,479.44,364.97
2018,6,17,9,45,692.0,201.5,1.85,19.95,778.5,534.09,406.71
2018,6,17,10,0,808.0,157.0,1.8,20.5,849.0,600.82,456.53
2018,6,17,10,15,846.5,142.5,1.8,20.95,887.5,651.57,493.7
2018,6,17,10,30,885.0,128.0,1.8,21.4,926.0,701.92,529.89
2018,6,17,10,45,891.5,127.5,1.8,21.8,946.5,742.85,558.36
2018,6,17,11,0,898.0,127.0,1.8,22.2,967.0,782.51,583.95
2018,6,17,11,15,901.5,127.0,1.85,22.6,980.0,818.83,607.23
2018,6,17,11,30,905.0,127.0,1.9,23.0,993.0,853.36,629.15
2018,6,17,11,45,907.5,126.5,1.95,23.4,999.5,884.69,648.81
2018,6,17,12,0,910.0,126.0,2.0,23.8,1006.0,913.91,667.01
2018,6,17,12,15,910.0,125.5,2.05,24.1,1004.5,938.66,682.53
2018,6,17,12,30,910.0,125.0,2.1,24.4,1003.0,960.92,696.48
2018,6,17,12,45,909.0,124.0,2.15,24.7,994.0,979.15,707.89
2018,6,17,13,0,908.0,123.0,2.2,25.0,985.0,994.6,717.6
2018,6,17,13,15,905.5,122.0,2.25,25.15,969.5,1005.71,725.08
2018,6,17,13,30,903.0,121.0,2.3,25.3,954.0,1013.84,730.81
2018,6,17,13,45,899.5,119.0,2.35,25.5,931.5,1016.94,733.34
2018,6,17,14,0,896.0,117.0,2.4,25.7,909.0,1016.97,734.08
2018,6,17,14,15,890.5,115.0,2.45,25.75,880.5,1011.98,732.18
2018,6,17,14,30,885.0,113.0,2.5,25.8,852.0,1003.98,728.5
2018,6,17,14,45,877.5,110.5,2.55,25.85,817.0,990.53,721.42
2018,6,17,15,0,870.0,108.0,2.6,25.9,782.0,974.25,712.6
2018,6,17,15,15,859.0,105.5,2.6,25.9,742.0,951.88,699.54
2018,6,17,15,30,848.0,103.0,2.6,25.9,702.0,927.02,684.89
2018,6,17,15,45,833.0,100.5,2.75,25.75,657.5,904.09,673.1
2018,6,17,16,0,818.0,98.0,2.9,25.6,613.0,871.1,654.25
2018,6,17,16,15,799.0,94.5,3.05,25.3,565.5,831.58,630.94
2018,6,17,16,30,780.0,91.0,3.2,25.0,518.0,790.65,606.11
2018,6,17,16,45,755.0,87.5,3.3,24.7,468.5,743.62,576.04
2018,6,17,17,0,730.0,84.0,3.4,24.4,419.0,696.05,544.82
2018,6,17,17,15,695.5,80.0,3.6,23.75,368.5,644.14,510.46
2018,6,17,17,30,661.0,76.0,3.8,23.1,318.0,589.65,472.79
2018,6,17,17,45,613.0,71.0,3.95,22.4,269.0,525.85,425.21
2018,6,17,18,0,565.0,66.0,4.1,21.7,220.0,464.56,377.16
2018,6,17,18,15,497.5,58.5,4.25,20.75,174.0,391.45,317.86
2018,6,17,18,30,430.0,51.0,4.4,19.8,128.0,323.25,260.21
2018,6,17,18,45,332.5,41.5,4.5,18.85,90.0,243.0,190.65
2018,6,17,19,0,235.0,32.0,4.6,17.9,52.0,173.16,119.0
2018,6,17,19,15,131.5,18.5,4.65,17.1,28.5,71.65,0.0
2018,6,17,19,30,28.0,5.0,4.7,16.3,5.0,15.02,0.0
2018,6,17,19,45,14.0,2.5,4.75,15.55,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,18,4,45,51.0,7.5,2.55,12.25,9.5,7.15,0.0
2018,6,18,5,0,102.0,15.0,2.8,12.6,19.0,14.3,0.0
2018,6,18,5,15,213.5,28.0,2.9,13.15,50.0,22.04,10.08
2018,6,18,5,30,325.0,41.0,3.0,13.7,81.0,32.98,22.75
2018,6,18,5,45,332.5,49.5,3.1,14.25,106.5,37.42,27.34
2018,6,18,6,0,340.0,58.0,3.2,14.8,132.0,42.82,32.44
2018,6,18,6,15,190.5,83.0,3.15,15.35,126.5,64.45,51.73
2018,6,18,6,30,41.0,108.0,3.1,15.9,121.0,90.85,74.9
2018,6,18,6,45,151.5,126.5,3.05,16.4,186.0,99.99,82.63
2018,6,18,7,0,262.0,145.0,3.0,16.9,251.0,105.6,87.13
2018,6,18,7,15,445.0,131.5,2.95,17.55,340.0,107.21,72.91
2018,6,18,7,30,628.0,118.0,2.9,18.2,429.0,135.67,81.73
2018,6,18,7,45,703.0,109.0,2.85,18.8,491.0,172.14,105.02
2018,6,18,8,0,778.0,100.0,2.8,19.4,553.0,221.31,142.4
2018,6,18,8,15,796.0,103.0,2.75,20.0,599.0,268.41,182.55
2018,6,18,8,30,814.0,106.0,2.7,20.6,645.0,317.32,224.72
2018,6,18,8,45,828.5,107.5,2.7,21.2,687.0,365.46,266.16
2018,6,18,9,0,843.0,109.0,2.7,21.8,729.0,420.32,311.81
2018,6,18,9,15,850.0,113.5,2.75,22.3,766.5,469.09,352.08
2018,6,18,9,30,857.0,118.0,2.8,22.8,804.0,517.8,391.16
2018,6,18,9,45,861.0,122.0,2.85,23.35,835.5,564.23,427.38
2018,6,18,10,0,865.0,126.0,2.9,23.9,867.0,609.95,462.02
2018,6,18,10,15,872.0,127.5,3.0,24.4,894.0,654.57,495.23
2018,6,18,10,30,879.0,129.0,3.1,24.9,921.0,698.35,527.05
2018,6,18,10,45,884.5,129.0,3.15,25.4,941.0,738.78,555.64
2018,6,18,11,0,890.0,129.0,3.2,25.9,961.0,777.89,581.42
2018,6,18,11,15,893.5,129.0,3.35,26.25,974.5,813.96,605.42
2018,6,18,11,30,897.0,129.0,3.5,26.6,988.0,848.27,628.11
2018,6,18,11,45,888.0,136.5,3.6,27.0,991.0,876.86,646.46
2018,6,18,12,0,879.0,144.0,3.7,27.4,994.0,902.87,663.07
2018,6,18,12,15,881.5,141.5,3.85,27.55,993.0,927.54,679.73
2018,6,18,12,30,884.0,139.0,4.0,27.7,992.0,949.88,694.89
2018,6,18,12,45,868.0,147.5,4.15,27.85,978.5,962.72,703.84
2018,6,18,13,0,852.0,156.0,4.3,28.0,965.0,972.61,710.98
2018,6,18,13,15,826.0,170.0,4.45,27.95,943.5,984.3,720.0
2018,6,18,13,30,800.0,184.0,4.6,27.9,922.0,984.9,721.75
2018,6,18,13,45,741.0,213.0,4.7,27.85,883.5,971.55,714.48
2018,6,18,14,0,682.0,242.0,4.8,27.8,845.0,949.96,701.79
2018,6,18,14,15,783.0,176.5,4.85,27.55,847.0,979.26,723.59
2018,6,18,14,30,884.0,111.0,4.9,27.3,849.0,1000.91,740.08
2018,6,18,14,45,835.5,129.0,4.95,27.1,803.0,978.24,726.88
2018,6,18,15,0,787.0,147.0,5.0,26.9,757.0,945.44,707.04
2018,6,18,15,15,813.0,126.0,5.0,26.9,727.5,939.48,704.6
2018,6,18,15,30,839.0,105.0,5.0,26.9,698.0,921.03,693.54
2018,6,18,15,45,828.5,100.5,5.05,26.15,655.0,900.19,683.34
2018,6,18,16,0,818.0,96.0,5.1,25.4,612.0,869.02,665.76
2018,6,18,16,15,801.0,92.5,5.15,24.85,565.0,831.27,642.72
2018,6,18,16,30,784.0,89.0,5.2,24.3,518.0,792.02,618.19
2018,6,18,16,45,760.5,85.0,5.2,23.75,469.0,745.53,587.59
2018,6,18,17,0,737.0,81.0,5.2,23.2,420.0,698.41,555.85
2018,6,18,17,15,705.5,76.5,5.15,22.45,370.0,644.27,518.19
2018,6,18,17,30,674.0,72.0,5.1,21.7,320.0,594.26,482.57
2018,6,18,17,45,630.0,67.0,5.0,21.0,271.5,532.7,435.61
2018,6,18,18,0,586.0,62.0,4.9,20.3,223.0,473.37,387.99
2018,6,18,18,15,522.0,55.5,4.75,19.6,177.0,402.77,329.3
2018,6,18,18,30,458.0,49.0,4.6,18.9,131.0,336.77,272.32
2018,6,18,18,45,362.0,40.0,4.4,18.15,92.5,256.69,202.14
2018,6,18,19,0,266.0,31.0,4.2,17.4,54.0,185.12,128.5
2018,6,18,19,15,150.5,18.5,4.1,16.95,30.0,96.81,0.0
2018,6,18,19,30,35.0,6.0,4.0,16.5,6.0,18.57,0.0
2018,6,18,19,45,17.5,3.0,3.85,16.05,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,19,4,45,61.5,8.0,2.9,12.25,10.0,0.0,0.0
2018,6,19,5,0,123.0,16.0,3.0,12.5,20.0,15.25,0.0
2018,6,19,5,15,244.5,27.0,3.0,12.9,51.5,22.04,9.99
2018,6,19,5,30,366.0,38.0,3.0,13.3,83.0,30.15,20.34
2018,6,19,5,45,448.0,45.0,3.0,13.7,125.0,34.12,24.5
2018,6,19,6,0,530.0,52.0,3.0,14.1,167.0,37.98,28.24
2018,6,19,6,15,577.5,58.5,3.0,14.45,213.5,41.19,31.23
2018,6,19,6,30,625.0,65.0,3.0,14.8,260.0,44.21,33.93
2018,6,19,6,45,658.5,71.0,3.0,15.15,308.5,46.62,35.97
2018,6,19,7,0,692.0,77.0,3.0,15.5,357.0,48.82,37.77
2018,6,19,7,15,732.5,78.5,3.0,15.85,410.0,82.48,45.88
2018,6,19,7,30,773.0,80.0,3.0,16.2,463.0,124.44,67.43
2018,6,19,7,45,794.5,83.5,3.0,16.5,512.0,169.82,100.14
2018,6,19,8,0,816.0,87.0,3.0,16.8,561.0,217.68,139.41
2018,6,19,8,15,834.0,89.0,3.0,17.45,608.0,272.66,186.49
2018,6,19,8,30,852.0,91.0,3.0,18.1,655.0,322.33,229.94
2018,6,19,8,45,866.5,92.5,3.0,18.75,698.5,371.92,273.17
2018,6,19,9,0,881.0,94.0,3.0,19.4,742.0,422.49,316.32
2018,6,19,9,15,893.0,94.5,3.0,20.2,780.5,471.92,357.32
2018,6,19,9,30,905.0,95.0,3.0,21.0,819.0,521.66,397.28
2018,6,19,9,45,915.5,94.5,3.05,21.75,853.0,569.87,435.07
2018,6,19,10,0,926.0,94.0,3.1,22.5,887.0,617.82,471.52
2018,6,19,10,15,932.0,95.0,3.15,23.15,914.0,663.81,505.62
2018,6,19,10,30,938.0,96.0,3.2,23.8,941.0,708.76,538.05
2018,6,19,10,45,942.0,96.5,3.25,24.45,961.5,750.65,566.69
2018,6,19,11,0,946.0,97.0,3.3,25.1,982.0,790.99,592.68
2018,6,19,11,15,948.5,97.5,3.35,25.55,995.0,828.43,616.88
2018,6,19,11,30,951.0,98.0,3.4,26.0,1008.0,863.9,639.53
2018,6,19,11,45,952.5,98.0,3.45,26.4,1014.5,895.97,659.87
2018,6,19,12,0,954.0,98.0,3.5,26.8,1021.0,925.74,678.59
2018,6,19,12,15,950.5,101.0,3.6,27.1,1019.5,951.44,695.15
2018,6,19,12,30,947.0,104.0,3.7,27.4,1018.0,974.45,709.97
2018,6,19,12,45,940.0,108.0,3.8,27.65,1008.0,992.37,721.66
2018,6,19,13,0,933.0,112.0,3.9,27.9,998.0,1007.34,731.52
2018,6,19,13,15,931.0,110.5,4.0,27.95,982.5,1018.66,739.7
2018,6,19,13,30,929.0,109.0,4.1,28.0,967.0,1026.92,746.03
2018,6,19,13,45,926.0,107.5,4.2,28.05,945.0,1031.09,749.84
2018,6,19,14,0,923.0,106.0,4.3,28.1,923.0,1032.14,751.75
2018,6,19,14,15,917.0,104.5,4.45,27.9,893.5,1027.1,750.86
2018,6,19,14,30,911.0,103.0,4.6,27.7,864.0,1018.99,748.0
2018,6,19,14,45,902.5,101.5,4.7,27.5,829.0,1005.43,741.75
2018,6,19,15,0,894.0,100.0,4.8,27.3,794.0,989.0,733.63
2018,6,19,15,15,883.5,97.5,4.8,27.3,753.5,966.77,720.23
2018,6,19,15,30,873.0,95.0,4.8,27.3,713.0,941.95,705.13
2018,6,19,15,45,859.0,93.0,4.9,26.45,668.5,912.07,689.6
2018,6,19,16,0,845.0,91.0,5.0,25.6,624.0,880.11,672.32
2018,6,19,16,15,827.5,88.0,5.05,24.85,576.5,849.49,655.07
2018,6,19,16,30,810.0,85.0,5.1,24.1,529.0,809.7,630.86
2018,6,19,16,45,787.5,82.0,5.15,23.35,480.0,764.5,602.15
2018,6,19,17,0,765.0,79.0,5.2,22.6,431.0,718.53,572.13
2018,6,19,17,15,734.5,75.0,5.15,21.65,380.5,664.81,535.35
2018,6,19,17,30,704.0,71.0,5.1,20.7,330.0,611.42,497.66
2018,6,19,17,45,661.0,65.5,5.1,19.7,280.0,552.23,453.62
2018,6,19,18,0,618.0,60.0,5.1,18.7,230.0,491.64,405.55
2018,6,19,18,15,554.0,53.5,4.95,17.9,183.0,419.7,345.56
2018,6,19,18,30,490.0,47.0,4.8,17.1,136.0,352.4,287.18
2018,6,19,18,45,392.5,39.0,4.7,16.25,96.5,271.34,215.65
2018,6,19,19,0,295.0,31.0,4.6,15.4,57.0,198.72,140.17
2018,6,19,19,15,168.0,18.5,4.55,15.0,31.5,104.07,0.0
2018,6,19,19,30,41.0,6.0,4.5,14.6,6.0,20.8,0.0
2018,6,19,19,45,20.5,3.0,4.4,14.2,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,20,4,45,74.0,8.0,3.55,11.2,10.5,0.0,0.0
2018,6,20,5,0,148.0,16.0,3.7,11.4,21.0,15.25,0.0
2018,6,20,5,15,278.5,26.0,3.8,11.9,53.5,21.11,9.26
2018,6,20,5,30,409.0,36.0,3.9,12.4,86.0,28.33,18.83
2018,6,20,5,45,491.5,43.0,3.95,12.9,130.0,32.44,23.09
2018,6,20,6,0,574.0,50.0,4.0,13.4,174.0,36.41,26.91
2018,6,20,6,15,628.0,55.0,4.05,14.0,223.0,38.53,28.9
2018,6,20,6,30,682.0,60.0,4.1,14.6,272.0,44.53,34.23
2018,6,20,6,45,719.5,64.0,4.15,15.2,323.0,45.87,35.28
2018,6,20,7,0,757.0,68.0,4.2,15.8,374.0,47.14,36.23
2018,6,20,7,15,784.5,71.0,4.2,16.4,425.0,78.25,41.2
2018,6,20,7,30,812.0,74.0,4.2,17.0,476.0,122.76,64.42
2018,6,20,7,45,833.0,77.0,4.2,17.65,526.0,176.76,103.84
2018,6,20,8,0,854.0,80.0,4.2,18.3,576.0,225.89,143.89
2018,6,20,8,15,870.5,82.0,4.15,18.9,623.5,275.32,186.71
2018,6,20,8,30,887.0,84.0,4.1,19.5,671.0,326.3,231.5
2018,6,20,8,45,899.0,86.0,4.05,20.1,714.5,377.11,276.01
2018,6,20,9,0,911.0,88.0,4.0,20.7,758.0,428.65,320.21
2018,6,20,9,15,914.0,93.5,4.0,21.3,795.5,479.68,362.96
2018,6,20,9,30,917.0,99.0,4.0,21.9,833.0,530.21,404.01
2018,6,20,9,45,916.5,106.0,4.05,22.5,865.0,579.45,442.88
2018,6,20,10,0,916.0,113.0,4.1,23.1,897.0,627.52,479.69
2018,6,20,10,15,922.5,114.5,4.15,23.5,925.0,673.98,514.78
2018,6,20,10,30,929.0,116.0,4.2,23.9,953.0,719.47,548.32
2018,6,20,10,45,934.0,116.0,4.3,24.3,973.5,761.48,578.63
2018,6,20,11,0,939.0,116.0,4.4,24.7,994.0,802.02,605.82
2018,6,20,11,15,942.5,116.0,4.55,24.85,1008.0,839.77,631.8
2018,6,20,11,30,946.0,116.0,4.7,25.0,1022.0,875.63,656.59
2018,6,20,11,45,948.5,116.0,4.8,25.15,1029.0,908.63,679.05
2018,6,20,12,0,951.0,116.0,4.9,25.3,1036.0,939.43,700.0
2018,6,20,12,15,952.5,114.5,5.0,25.3,1035.0,965.59,718.25
2018,6,20,12,30,954.0,113.0,5.1,25.3,1034.0,989.18,734.86
2018,6,20,12,45,954.0,112.0,5.2,25.3,1026.0,1009.13,749.11
2018,6,20,13,0,954.0,111.0,5.3,25.3,1018.0,1026.19,761.55
2018,6,20,13,15,951.0,110.5,5.4,25.1,1002.0,1037.86,771.11
2018,6,20,13,30,948.0,110.0,5.5,24.9,986.0,1046.42,778.75
2018,6,20,13,45,944.0,109.0,5.55,24.7,963.0,1050.32,783.04
2018,6,20,14,0,940.0,108.0,5.6,24.5,940.0,1051.05,785.35
2018,6,20,14,15,934.0,106.5,5.6,24.2,910.5,1046.1,783.91
2018,6,20,14,30,928.0,105.0,5.6,23.9,881.0,1038.03,780.5
2018,6,20,14,45,920.0,103.5,5.65,23.6,845.5,1024.93,774.14
2018,6,20,15,0,912.0,102.0,5.7,23.3,810.0,1008.9,765.83
2018,6,20,15,15,901.0,100.0,5.7,23.3,769.0,986.61,751.99
2018,6,20,15,30,890.0,98.0,5.7,23.3,728.0,961.7,736.37
2018,6,20,15,45,877.0,95.0,5.6,22.5,683.0,931.35,718.59
2018,6,20,16,0,864.0,92.0,5.5,21.7,638.0,898.79,699.09
2018,6,20,16,15,847.5,88.5,5.45,21.15,589.5,868.05,680.31
2018,6,20,16,30,831.0,85.0,5.4,20.6,541.0,827.99,654.48
2018,6,20,16,45,808.5,81.5,5.35,20.0,490.5,781.56,623.65
2018,6,20,17,0,786.0,78.0,5.3,19.4,440.0,734.33,591.57
2018,6,20,17,15,755.5,74.0,5.15,18.8,389.0,679.89,552.8
2018,6,20,17,30,725.0,70.0,5.0,18.2,338.0,625.76,513.26
2018,6,20,17,45,683.0,64.5,4.9,17.55,287.0,562.6,465.31
2018,6,20,18,0,641.0,59.0,4.8,16.9,236.0,505.44,418.9
2018,6,20,18,15,578.5,53.0,4.65,16.3,188.5,434.04,358.88
2018,6,20,18,30,516.0,47.0,4.5,15.7,141.0,367.09,300.33
2018,6,20,18,45,418.0,38.5,4.3,15.05,100.0,284.0,226.61
2018,6,20,19,0,320.0,30.0,4.1,14.4,59.0,209.68,149.21
2018,6,20,19,15,189.0,19.0,4.1,14.0,33.5,113.5,0.0
2018,6,20,19,30,58.0,8.0,4.1,13.6,8.0,29.0,0.0
2018,6,20,19,45,29.0,4.0,4.05,13.2,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,21,4,45,75.0,8.0,3.0,10.4,10.5,0.0,0.0
2018,6,21,5,0,150.0,16.0,3.2,10.7,21.0,15.25,0.0
2018,6,21,5,15,284.5,26.5,3.25,11.3,54.5,21.64,9.53
2018,6,21,5,30,419.0,37.0,3.3,11.9,88.0,29.33,19.73
2018,6,21,5,45,502.5,43.5,3.4,12.45,132.5,32.93,23.57
2018,6,21,6,0,586.0,50.0,3.5,13.0,177.0,36.46,27.01
2018,6,21,6,15,639.5,55.0,3.45,13.6,226.0,42.3,32.33
2018,6,21,6,30,693.0,60.0,3.4,14.2,275.0,44.59,34.35
2018,6,21,6,45,730.5,64.0,3.35,14.85,326.5,45.93,35.4
2018,6,21,7,0,768.0,68.0,3.3,15.5,378.0,47.21,36.35
2018,6,21,7,15,795.0,72.0,3.25,16.15,430.0,78.87,41.77
2018,6,21,7,30,822.0,76.0,3.2,16.8,482.0,124.6,65.66
2018,6,21,7,45,842.5,78.5,3.2,17.5,532.0,178.61,104.86
2018,6,21,8,0,863.0,81.0,3.2,18.2,582.0,227.73,144.74
2018,6,21,8,15,879.0,83.0,3.15,18.9,629.5,277.5,187.62
2018,6,21,8,30,895.0,85.0,3.1,19.6,677.0,328.75,232.34
2018,6,21,8,45,907.0,87.5,3.1,20.3,721.0,380.38,277.13
2018,6,21,9,0,919.0,90.0,3.1,21.0,765.0,432.73,321.55
2018,6,21,9,15,929.0,91.0,3.05,21.65,804.0,483.51,363.58
2018,6,21,9,30,939.0,92.0,3.0,22.3,843.0,534.4,404.34
2018,6,21,9,45,947.0,92.5,2.95,22.95,876.5,583.7,442.6
2018,6,21,10,0,955.0,93.0,2.9,23.6,910.0,632.49,479.21
2018,6,21,10,15,961.0,94.5,2.9,24.2,938.5,680.2,514.11
2018,6,21,10,30,967.0,96.0,2.9,24.8,967.0,726.85,547.23
2018,6,21,10,45,971.0,97.0,2.9,25.4,988.0,770.39,576.43
2018,6,21,11,0,975.0,98.0,2.9,26.0,1009.0,812.33,602.92
2018,6,21,11,15,977.5,98.0,3.0,26.45,1022.5,850.43,627.45
2018,6,21,11,30,980.0,98.0,3.1,26.9,1036.0,886.49,650.44
2018,6,21,11,45,981.5,97.5,3.15,27.35,1042.0,919.07,670.67
2018,6,21,12,0,983.0,97.0,3.2,27.8,1048.0,949.25,689.23
2018,6,21,12,15,978.0,100.5,3.35,28.05,1045.5,974.9,706.04
2018,6,21,12,30,973.0,104.0,3.5,28.3,1043.0,997.71,721.06
2018,6,21,12,45,965.5,108.0,3.65,28.55,1033.0,1015.76,733.07
2018,6,21,13,0,958.0,112.0,3.8,28.8,1023.0,1030.76,743.22
2018,6,21,13,15,955.0,111.0,3.9,28.8,1006.5,1042.04,751.48
2018,6,21,13,30,952.0,110.0,4.0,28.8,990.0,1050.18,757.87
2018,6,21,13,45,948.0,109.0,4.15,28.85,967.0,1054.16,761.89
2018,6,21,14,0,944.0,108.0,4.3,28.9,944.0,1054.95,763.99
2018,6,21,14,15,938.0,106.5,4.4,28.7,914.5,1050.05,762.97
2018,6,21,14,30,932.0,105.0,4.5,28.5,885.0,1042.01,760.04
2018,6,21,14,45,924.0,103.0,4.55,28.3,849.0,1028.38,753.25
2018,6,21,15,0,916.0,101.0,4.6,28.1,813.0,1011.79,744.61
2018,6,21,15,15,905.0,99.0,4.6,28.1,772.0,989.47,731.29
2018,6,21,15,30,894.0,97.0,4.6,28.1,731.0,964.53,716.35
2018,6,21,15,45,877.5,94.5,4.65,27.45,684.0,931.45,698.11
2018,6,21,16,0,861.0,92.0,4.7,26.8,637.0,896.33,678.21
2018,6,21,16,15,843.0,90.0,4.7,26.25,589.0,866.19,660.86
2018,6,21,16,30,825.0,88.0,4.7,25.7,541.0,826.84,636.7
2018,6,21,16,45,803.0,84.0,4.65,25.15,491.0,780.42,606.75
2018,6,21,17,0,781.0,80.0,4.6,24.6,441.0,733.17,575.59
2018,6,21,17,15,749.0,76.5,4.6,23.8,389.5,678.36,538.77
2018,6,21,17,30,717.0,73.0,4.6,23.0,338.0,623.94,501.0
2018,6,21,17,45,673.5,67.5,4.55,22.2,287.0,564.1,456.89
2018,6,21,18,0,630.0,62.0,4.5,21.4,236.0,502.62,408.67
2018,6,21,18,15,564.0,55.5,4.3,20.45,188.0,428.87,348.44
2018,6,21,18,30,498.0,49.0,4.1,19.5,140.0,359.84,289.8
2018,6,21,18,45,395.5,40.5,3.9,18.55,99.0,275.03,216.42
2018,6,21,19,0,293.0,32.0,3.7,17.6,58.0,199.06,140.27
2018,6,21,19,15,170.5,20.0,3.7,17.1,33.0,106.83,0.0
2018,6,21,19,30,48.0,8.0,3.7,16.6,8.0,25.34,0.0
2018,6,21,19,45,24.0,4.0,3.65,16.05,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,22,4,45,61.5,8.0,1.95,11.35,10.0,0.0,0.0
2018,6,22,5,0,123.0,16.0,2.1,11.8,20.0,15.25,0.0
2018,6,22,5,15,251.0,27.0,2.2,12.45,52.0,22.16,9.66
2018,6,22,5,30,379.0,38.0,2.3,13.1,84.0,30.28,20.43
