Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,5,45,465.0,45.5,2.4,13.7,128.0,34.71,25.0
2018,6,22,6,0,551.0,53.0,2.5,14.3,172.0,38.98,29.1
2018,6,22,6,15,607.5,59.0,2.4,15.15,221.0,41.77,31.66
2018,6,22,6,30,664.0,65.0,2.3,16.0,270.0,44.42,33.95
2018,6,22,6,45,703.5,69.5,2.25,16.85,321.5,50.43,39.09
2018,6,22,7,0,743.0,74.0,2.2,17.7,373.0,51.91,40.14
2018,6,22,7,15,772.0,77.5,2.1,18.9,424.5,81.65,44.42
2018,6,22,7,30,801.0,81.0,2.0,20.1,476.0,126.0,66.8
2018,6,22,7,45,822.5,84.5,1.85,21.25,526.5,172.7,99.2
2018,6,22,8,0,844.0,88.0,1.7,22.4,577.0,221.9,137.95
2018,6,22,8,15,860.5,90.5,1.7,23.5,624.5,278.27,184.45
2018,6,22,8,30,877.0,93.0,1.7,24.6,672.0,329.22,227.1
2018,6,22,8,45,889.5,95.5,1.7,25.7,716.0,380.19,269.37
2018,6,22,9,0,902.0,98.0,1.7,26.8,760.0,431.95,311.12
2018,6,22,9,15,910.5,100.0,1.75,27.85,798.5,482.15,350.64
2018,6,22,9,30,919.0,102.0,1.8,28.9,837.0,532.34,388.78
2018,6,22,9,45,925.5,104.5,1.8,29.95,870.5,581.69,424.72
2018,6,22,10,0,932.0,107.0,1.8,31.0,904.0,630.45,458.88
2018,6,22,10,15,938.0,108.0,1.85,31.9,931.5,676.86,490.81
2018,6,22,10,30,944.0,109.0,1.9,32.8,959.0,722.24,521.06
2018,6,22,10,45,949.0,109.0,1.95,33.65,980.0,764.83,548.32
2018,6,22,11,0,954.0,109.0,2.0,34.5,1001.0,805.92,572.63
2018,6,22,11,15,956.5,110.0,2.1,34.85,1015.0,844.31,596.48
2018,6,22,11,30,959.0,111.0,2.2,35.2,1029.0,880.72,618.93
2018,6,22,11,45,960.5,111.0,2.25,35.55,1035.0,913.3,638.42
2018,6,22,12,0,962.0,111.0,2.3,35.9,1041.0,943.57,656.39
2018,6,22,12,15,960.0,111.5,2.45,36.05,1039.0,968.75,672.65
2018,6,22,12,30,958.0,112.0,2.6,36.2,1037.0,991.23,687.31
2018,6,22,12,45,954.0,113.0,2.75,36.35,1027.0,1009.51,699.45
2018,6,22,13,0,950.0,114.0,2.9,36.5,1017.0,1024.83,709.86
2018,6,22,13,15,946.0,114.0,3.1,36.45,1000.5,1036.11,718.9
2018,6,22,13,30,942.0,114.0,3.3,36.4,984.0,1044.29,726.13
2018,6,22,13,45,928.5,117.0,3.45,36.3,957.5,1043.06,727.4
2018,6,22,14,0,915.0,120.0,3.6,36.2,931.0,1038.71,726.87
2018,6,22,14,15,897.5,123.5,3.75,35.95,897.0,1027.9,722.83
2018,6,22,14,30,880.0,127.0,3.9,35.7,863.0,1014.23,717.02
2018,6,22,14,45,872.0,123.5,4.0,35.45,827.5,999.68,710.36
2018,6,22,15,0,864.0,120.0,4.1,35.2,792.0,982.27,701.89
2018,6,22,15,15,858.5,114.5,4.1,35.2,753.0,962.3,690.52
2018,6,22,15,30,853.0,109.0,4.1,35.2,714.0,939.59,677.39
2018,6,22,15,45,842.0,104.5,4.3,34.35,670.0,918.36,668.59
2018,6,22,16,0,831.0,100.0,4.5,33.5,626.0,886.62,652.5
2018,6,22,16,15,810.0,96.5,4.5,32.8,576.5,845.17,628.24
2018,6,22,16,30,789.0,93.0,4.5,32.1,527.0,802.36,602.63
2018,6,22,16,45,768.5,88.0,4.55,31.45,478.0,757.09,574.76
2018,6,22,17,0,748.0,83.0,4.6,30.8,429.0,710.95,545.56
2018,6,22,17,15,719.5,79.0,4.55,29.8,380.0,659.32,511.96
2018,6,22,17,30,691.0,75.0,4.5,28.8,331.0,611.84,480.29
2018,6,22,17,45,645.5,69.5,4.45,27.8,280.5,547.91,434.18
2018,6,22,18,0,600.0,64.0,4.4,26.8,230.0,486.26,387.2
2018,6,22,18,15,533.5,57.5,4.25,25.7,183.0,413.41,329.3
2018,6,22,18,30,467.0,51.0,4.1,24.6,136.0,345.26,272.81
2018,6,22,18,45,366.5,41.5,4.0,23.45,96.0,261.59,202.11
2018,6,22,19,0,266.0,32.0,3.9,22.3,56.0,186.83,129.57
2018,6,22,19,15,153.0,20.0,3.85,21.7,32.0,100.95,0.0
2018,6,22,19,30,40.0,8.0,3.8,21.1,8.0,22.41,0.0
2018,6,22,19,45,20.0,4.0,3.75,20.5,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,19.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,18.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,18.05,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,16.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,23,4,45,69.5,7.5,1.3,16.9,10.0,0.0,0.0
2018,6,23,5,0,139.0,15.0,1.3,17.4,20.0,14.3,0.0
2018,6,23,5,15,271.0,25.0,1.5,18.45,52.0,20.24,7.84
2018,6,23,5,30,403.0,35.0,1.7,19.5,84.0,27.5,17.49
2018,6,23,5,45,488.0,41.5,1.9,20.55,127.5,31.22,21.24
2018,6,23,6,0,573.0,48.0,2.1,21.6,171.0,34.83,24.59
2018,6,23,6,15,627.5,53.5,2.2,22.4,220.0,41.0,30.0
2018,6,23,6,30,682.0,59.0,2.3,23.2,269.0,43.78,32.34
2018,6,23,6,45,720.0,62.5,2.45,24.0,320.0,44.74,33.02
2018,6,23,7,0,758.0,66.0,2.6,24.8,371.0,45.69,33.62
2018,6,23,7,15,784.5,69.5,2.7,25.55,421.5,75.25,38.05
2018,6,23,7,30,811.0,73.0,2.8,26.3,472.0,119.97,60.12
2018,6,23,7,45,831.5,75.5,2.9,27.05,521.5,173.43,97.33
2018,6,23,8,0,852.0,78.0,3.0,27.8,571.0,221.92,135.17
2018,6,23,8,15,868.0,80.0,3.05,28.5,618.0,271.09,175.99
2018,6,23,8,30,884.0,82.0,3.1,29.2,665.0,321.75,218.65
2018,6,23,8,45,896.0,83.5,3.2,29.9,708.0,371.98,260.89
2018,6,23,9,0,908.0,85.0,3.3,30.6,751.0,422.95,302.87
2018,6,23,9,15,916.5,87.0,3.35,31.3,789.5,473.33,343.3
2018,6,23,9,30,925.0,89.0,3.4,32.0,828.0,523.71,382.48
2018,6,23,9,45,931.0,91.0,3.45,32.7,861.0,572.57,419.36
2018,6,23,10,0,937.0,93.0,3.5,33.4,894.0,620.79,454.63
2018,6,23,10,15,943.0,94.5,3.55,34.0,922.0,667.75,488.16
2018,6,23,10,30,949.0,96.0,3.6,34.6,950.0,713.68,520.06
2018,6,23,10,45,954.0,96.5,3.65,35.2,971.5,756.81,548.55
2018,6,23,11,0,959.0,97.0,3.7,35.8,993.0,798.45,574.41
2018,6,23,11,15,962.0,97.5,3.75,36.15,1007.0,836.87,598.46
2018,6,23,11,30,965.0,98.0,3.8,36.5,1021.0,873.33,621.05
2018,6,23,11,45,967.0,98.0,3.8,36.85,1028.0,906.38,641.03
2018,6,23,12,0,969.0,98.0,3.8,37.2,1035.0,937.14,659.41
2018,6,23,12,15,969.0,99.0,3.85,37.4,1035.0,964.62,676.34
2018,6,23,12,30,969.0,100.0,3.9,37.6,1035.0,989.48,691.62
2018,6,23,12,45,967.5,100.5,3.95,37.8,1027.0,1009.69,704.02
2018,6,23,13,0,966.0,101.0,4.0,38.0,1019.0,1026.97,714.68
2018,6,23,13,15,964.0,100.5,4.0,38.05,1004.0,1039.73,722.76
2018,6,23,13,30,962.0,100.0,4.0,38.1,989.0,1049.36,729.02
2018,6,23,13,45,959.0,99.0,4.0,38.15,967.0,1054.32,732.53
2018,6,23,14,0,956.0,98.0,4.0,38.2,945.0,1056.07,734.19
2018,6,23,14,15,938.5,102.0,3.95,38.2,911.0,1045.63,728.27
2018,6,23,14,30,921.0,106.0,3.9,38.2,877.0,1032.22,720.69
2018,6,23,14,45,915.0,103.5,3.9,38.15,842.5,1020.17,714.56
2018,6,23,15,0,909.0,101.0,3.9,38.1,808.0,1005.14,706.63
2018,6,23,15,15,907.0,95.5,3.9,38.1,770.0,987.66,697.09
2018,6,23,15,30,905.0,90.0,3.9,38.1,732.0,967.18,685.72
2018,6,23,15,45,879.0,91.5,3.8,37.7,682.5,929.73,664.0
2018,6,23,16,0,853.0,93.0,3.7,37.3,633.0,890.7,641.16
2018,6,23,16,15,842.5,87.0,3.55,36.85,586.0,855.14,620.23
2018,6,23,16,30,832.0,81.0,3.4,36.4,539.0,824.8,602.52
2018,6,23,16,45,813.5,77.5,3.25,36.0,490.5,781.69,575.82
2018,6,23,17,0,795.0,74.0,3.1,35.6,442.0,737.53,548.0
2018,6,23,17,15,768.0,70.0,2.9,34.4,391.5,685.49,515.57
2018,6,23,17,30,741.0,66.0,2.7,33.2,341.0,633.51,482.09
2018,6,23,17,45,695.5,62.0,2.5,32.0,289.5,569.22,438.33
2018,6,23,18,0,650.0,58.0,2.3,30.8,238.0,510.91,395.44
2018,6,23,18,15,581.0,52.5,2.5,29.5,189.5,435.85,339.03
2018,6,23,18,30,512.0,47.0,2.7,28.2,141.0,365.76,283.39
2018,6,23,18,45,407.5,38.5,2.9,26.95,99.5,279.41,212.43
2018,6,23,19,0,303.0,30.0,3.1,25.7,58.0,202.47,138.98
2018,6,23,19,15,179.5,19.0,3.45,24.8,33.0,110.44,0.0
2018,6,23,19,30,56.0,8.0,3.8,23.9,8.0,28.34,0.0
2018,6,23,19,45,28.0,4.0,4.15,22.95,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,21.35,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,20.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,19.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,18.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,18.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,17.25,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,16.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,16.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,24,4,45,33.0,6.0,3.9,14.45,7.0,0.0,0.0
2018,6,24,5,0,66.0,12.0,3.9,14.6,14.0,11.44,0.0
2018,6,24,5,15,144.5,27.0,4.0,15.2,41.5,21.24,8.44
2018,6,24,5,30,223.0,42.0,4.1,15.8,69.0,32.55,22.03
2018,6,24,5,45,290.5,57.0,4.2,16.35,108.5,43.39,32.22
2018,6,24,6,0,358.0,72.0,4.3,16.9,148.0,53.76,41.71
2018,6,24,6,15,415.0,83.5,4.35,17.55,194.0,60.98,48.19
2018,6,24,6,30,472.0,95.0,4.4,18.2,240.0,67.85,54.16
2018,6,24,6,45,517.5,103.5,4.45,18.9,289.0,72.16,57.72
2018,6,24,7,0,563.0,112.0,4.5,19.6,338.0,75.52,60.32
2018,6,24,7,15,598.5,118.0,4.55,20.3,387.0,99.55,63.45
2018,6,24,7,30,634.0,124.0,4.6,21.0,436.0,138.01,83.15
2018,6,24,7,45,663.0,129.5,4.65,21.7,485.5,179.25,111.54
2018,6,24,8,0,692.0,135.0,4.7,22.4,535.0,223.78,146.37
2018,6,24,8,15,714.0,139.0,4.8,22.95,581.5,268.66,183.9
2018,6,24,8,30,736.0,143.0,4.9,23.5,628.0,315.85,224.06
2018,6,24,8,45,754.0,146.5,5.0,24.05,672.0,363.44,264.65
2018,6,24,9,0,772.0,150.0,5.1,24.6,716.0,417.49,309.57
2018,6,24,9,15,792.5,149.0,5.2,24.95,756.5,464.8,348.94
2018,6,24,9,30,813.0,148.0,5.3,25.3,797.0,513.49,388.59
2018,6,24,9,45,832.5,144.5,5.4,25.7,833.0,560.68,426.26
2018,6,24,10,0,852.0,141.0,5.5,26.1,869.0,608.62,463.69
2018,6,24,10,15,860.5,142.5,5.6,26.35,897.5,656.44,500.33
2018,6,24,10,30,869.0,144.0,5.7,26.6,926.0,700.95,533.93
2018,6,24,10,45,876.0,144.0,5.75,26.85,947.5,742.31,564.52
2018,6,24,11,0,883.0,144.0,5.8,27.1,969.0,782.49,593.03
2018,6,24,11,15,888.5,144.0,5.85,27.25,984.0,820.17,618.91
2018,6,24,11,30,894.0,144.0,5.9,27.4,999.0,856.26,643.56
2018,6,24,11,45,898.5,143.0,5.95,27.5,1007.0,888.91,665.85
2018,6,24,12,0,903.0,142.0,6.0,27.6,1015.0,919.61,686.75
2018,6,24,12,15,903.5,141.5,6.0,27.65,1014.0,945.1,703.95
2018,6,24,12,30,904.0,141.0,6.0,27.7,1013.0,968.17,719.53
2018,6,24,12,45,903.0,140.0,6.0,27.7,1005.0,986.82,732.29
2018,6,24,13,0,902.0,139.0,6.0,27.7,997.0,1002.72,743.28
2018,6,24,13,15,898.5,139.0,6.0,27.6,981.5,1014.32,751.78
2018,6,24,13,30,895.0,139.0,6.0,27.5,966.0,1022.97,758.42
2018,6,24,13,45,889.0,138.0,6.0,27.4,943.0,1025.17,760.85
2018,6,24,14,0,883.0,137.0,6.0,27.3,920.0,1024.34,761.39
2018,6,24,14,15,874.5,136.0,6.0,27.05,890.0,1018.03,758.82
2018,6,24,14,30,866.0,135.0,6.0,26.8,860.0,1008.79,754.39
2018,6,24,14,45,855.5,133.0,6.0,26.5,824.5,1002.64,752.36
2018,6,24,15,0,845.0,131.0,6.0,26.2,789.0,984.79,742.37
2018,6,24,15,15,832.5,129.0,6.0,26.2,749.0,962.37,728.42
2018,6,24,15,30,820.0,127.0,6.0,26.2,709.0,937.48,712.79
2018,6,24,15,45,801.0,124.5,6.0,25.25,663.5,903.69,693.51
2018,6,24,16,0,782.0,122.0,6.0,24.3,618.0,868.03,672.63
2018,6,24,16,15,756.0,120.0,5.95,23.75,569.0,829.83,648.29
2018,6,24,16,30,730.0,118.0,5.9,23.2,520.0,786.28,619.66
2018,6,24,16,45,698.5,113.5,5.9,22.6,469.0,734.49,584.69
2018,6,24,17,0,667.0,109.0,5.9,22.0,418.0,682.64,548.88
2018,6,24,17,15,628.0,103.0,5.75,21.35,367.0,623.57,506.25
2018,6,24,17,30,589.0,97.0,5.6,20.7,316.0,565.58,462.45
2018,6,24,17,45,538.5,89.5,5.5,20.05,266.5,499.41,410.63
2018,6,24,18,0,488.0,82.0,5.4,19.4,217.0,435.86,359.2
2018,6,24,18,15,425.0,71.0,5.15,18.8,171.5,361.75,297.3
2018,6,24,18,30,362.0,60.0,4.9,18.2,126.0,296.21,240.62
2018,6,24,18,45,279.0,46.0,4.65,17.6,88.0,221.87,175.44
2018,6,24,19,0,196.0,32.0,4.4,17.0,50.0,155.44,110.18
2018,6,24,19,15,114.0,19.0,4.25,16.6,28.0,83.58,0.0
2018,6,24,19,30,32.0,6.0,4.1,16.2,6.0,17.58,0.0
2018,6,24,19,45,16.0,3.0,4.0,15.85,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,25,4,45,39.5,6.5,3.75,12.5,7.5,0.0,0.0
2018,6,25,5,0,79.0,13.0,3.9,12.7,15.0,12.39,0.0
2018,6,25,5,15,183.0,26.5,4.0,13.2,44.5,20.87,8.05
2018,6,25,5,30,287.0,40.0,4.1,13.7,74.0,31.02,20.91
2018,6,25,5,45,330.5,49.5,4.25,14.2,106.5,37.54,27.38
2018,6,25,6,0,374.0,59.0,4.4,14.7,139.0,43.78,33.26
2018,6,25,6,15,187.5,76.5,4.4,15.25,116.5,59.79,47.6
2018,6,25,6,30,1.0,94.0,4.4,15.8,94.0,83.71,68.68
2018,6,25,6,45,22.0,121.5,4.35,16.3,130.0,106.2,88.16
2018,6,25,7,0,43.0,149.0,4.3,16.8,166.0,121.61,101.15
2018,6,25,7,15,203.0,159.0,4.25,17.25,256.5,123.29,92.89
2018,6,25,7,30,363.0,169.0,4.2,17.7,347.0,149.02,103.85
2018,6,25,7,45,563.0,138.0,4.15,18.15,447.5,171.87,111.37
2018,6,25,8,0,763.0,107.0,4.1,18.6,548.0,219.89,142.32
2018,6,25,8,15,784.5,109.0,4.1,19.2,595.0,266.14,181.77
2018,6,25,8,30,806.0,111.0,4.1,19.8,642.0,314.59,223.81
2018,6,25,8,45,824.0,112.5,4.1,20.35,686.0,363.48,266.27
2018,6,25,9,0,842.0,114.0,4.1,20.9,730.0,413.83,309.22
2018,6,25,9,15,859.0,113.0,4.1,21.4,770.5,468.1,354.19
2018,6,25,9,30,876.0,112.0,4.1,21.9,811.0,517.61,394.55
2018,6,25,9,45,892.0,109.5,4.15,22.4,846.5,565.95,433.1
2018,6,25,10,0,908.0,107.0,4.2,22.9,882.0,614.54,470.83
2018,6,25,10,15,914.0,108.5,4.3,23.3,909.5,660.39,505.81
2018,6,25,10,30,920.0,110.0,4.4,23.7,937.0,705.26,539.23
2018,6,25,10,45,925.0,110.0,4.45,24.1,957.5,746.98,569.45
2018,6,25,11,0,930.0,110.0,4.5,24.5,978.0,787.25,596.5
2018,6,25,11,15,933.0,110.5,4.6,24.7,992.0,824.82,622.23
2018,6,25,11,30,936.0,111.0,4.7,24.9,1006.0,860.51,646.55
2018,6,25,11,45,938.0,111.0,4.75,25.15,1013.0,892.89,668.06
2018,6,25,12,0,940.0,111.0,4.8,25.4,1020.0,923.07,688.0
2018,6,25,12,15,941.0,110.5,4.9,25.45,1019.5,949.55,706.34
2018,6,25,12,30,942.0,110.0,5.0,25.5,1019.0,973.5,723.05
2018,6,25,12,45,942.0,108.0,5.05,25.5,1010.5,992.39,736.2
2018,6,25,13,0,942.0,106.0,5.1,25.5,1002.0,1008.41,747.54
2018,6,25,13,15,939.0,105.5,5.15,25.4,986.0,1020.05,756.38
2018,6,25,13,30,936.0,105.0,5.2,25.3,970.0,1028.61,763.3
2018,6,25,13,45,931.5,104.0,5.25,25.2,947.5,1032.08,766.95
2018,6,25,14,0,927.0,103.0,5.3,25.1,925.0,1032.4,768.65
2018,6,25,14,15,921.0,102.0,5.35,24.85,896.0,1028.11,767.86
2018,6,25,14,30,915.0,101.0,5.4,24.6,867.0,1020.76,765.13
2018,6,25,14,45,907.5,98.5,5.4,24.35,832.0,1007.27,757.96
2018,6,25,15,0,900.0,96.0,5.4,24.1,797.0,990.84,748.88
2018,6,25,15,15,889.5,94.5,5.4,24.1,757.0,969.85,735.97
2018,6,25,15,30,879.0,93.0,5.4,24.1,717.0,946.27,721.33
2018,6,25,15,45,866.0,91.0,5.4,23.2,673.5,917.38,705.48
2018,6,25,16,0,853.0,89.0,5.4,22.3,630.0,886.34,687.92
2018,6,25,16,15,837.0,86.0,5.4,21.65,583.0,849.5,665.23
2018,6,25,16,30,821.0,83.0,5.4,21.0,536.0,818.33,646.35
2018,6,25,16,45,799.5,79.5,5.4,20.35,486.5,773.13,616.68
2018,6,25,17,0,778.0,76.0,5.4,19.7,437.0,727.08,585.75
2018,6,25,17,15,747.5,72.5,5.35,18.95,386.5,673.61,548.32
2018,6,25,17,30,717.0,69.0,5.3,18.2,336.0,620.45,510.03
2018,6,25,17,45,674.0,64.5,5.25,17.45,286.0,558.13,462.91
2018,6,25,18,0,631.0,60.0,5.2,16.7,236.0,501.91,417.34
2018,6,25,18,15,570.0,53.5,5.1,16.15,188.5,431.09,357.64
2018,6,25,18,30,509.0,47.0,5.0,15.6,141.0,364.61,299.38
2018,6,25,18,45,413.0,39.0,4.9,15.0,100.5,283.21,226.97
2018,6,25,19,0,317.0,31.0,4.8,14.4,60.0,210.2,152.13
2018,6,25,19,15,188.0,19.5,4.7,14.1,34.0,114.86,0.0
2018,6,25,19,30,59.0,8.0,4.6,13.8,8.0,29.52,0.0
2018,6,25,19,45,29.5,4.0,4.5,13.5,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,26,4,45,49.0,7.0,3.1,11.1,8.5,0.0,0.0
2018,6,26,5,0,98.0,14.0,3.2,11.4,17.0,13.34,0.0
2018,6,26,5,15,223.0,26.5,3.25,11.9,48.5,21.85,8.46
2018,6,26,5,30,348.0,39.0,3.3,12.4,80.0,31.45,21.38
2018,6,26,5,45,432.5,48.5,3.35,12.95,123.5,37.63,27.61
2018,6,26,6,0,517.0,58.0,3.4,13.5,167.0,43.51,33.19
2018,6,26,6,15,574.0,64.5,3.35,14.1,215.5,46.45,35.96
2018,6,26,6,30,631.0,71.0,3.3,14.7,264.0,49.28,38.44
2018,6,26,6,45,671.5,76.5,3.3,15.3,315.0,51.11,39.94
2018,6,26,7,0,712.0,82.0,3.3,15.9,366.0,52.81,41.24
2018,6,26,7,15,742.5,86.0,3.3,16.55,417.5,84.5,49.37
2018,6,26,7,30,773.0,90.0,3.3,17.2,469.0,127.76,70.8
2018,6,26,7,45,796.5,93.0,3.35,17.85,519.0,172.85,102.12
2018,6,26,8,0,820.0,96.0,3.4,18.5,569.0,220.66,140.45
2018,6,26,8,15,838.0,99.0,3.4,19.15,617.0,269.75,182.42
2018,6,26,8,30,856.0,102.0,3.4,19.8,665.0,320.67,226.64
2018,6,26,8,45,870.5,104.0,3.45,20.5,709.0,377.38,275.14
2018,6,26,9,0,885.0,106.0,3.5,21.2,753.0,428.66,318.65
2018,6,26,9,15,892.5,109.5,3.55,21.8,791.5,478.93,360.53
2018,6,26,9,30,900.0,113.0,3.6,22.4,830.0,529.14,401.16
2018,6,26,9,45,904.5,117.0,3.7,23.05,863.0,577.93,439.55
2018,6,26,10,0,909.0,121.0,3.8,23.7,896.0,626.02,476.29
2018,6,26,10,15,917.0,121.0,3.9,24.15,924.0,672.02,511.0
2018,6,26,10,30,925.0,121.0,4.0,24.6,952.0,717.2,544.28
2018,6,26,10,45,932.0,120.5,4.1,25.05,974.0,760.22,575.32
2018,6,26,11,0,939.0,120.0,4.2,25.5,996.0,801.94,603.18
2018,6,26,11,15,943.5,119.0,4.3,25.75,1010.0,839.82,628.52
2018,6,26,11,30,948.0,118.0,4.4,26.0,1024.0,875.86,652.47
2018,6,26,11,45,951.0,117.0,4.5,26.25,1031.0,908.68,674.13
2018,6,26,12,0,954.0,116.0,4.6,26.5,1038.0,939.3,694.36
2018,6,26,12,15,956.5,114.5,4.7,26.55,1038.0,966.66,713.11
2018,6,26,12,30,959.0,113.0,4.8,26.6,1038.0,991.5,730.25
2018,6,26,12,45,961.5,109.5,4.9,26.6,1030.5,1011.73,744.55
2018,6,26,13,0,964.0,106.0,5.0,26.6,1023.0,1029.05,757.05
2018,6,26,13,15,962.5,105.0,5.1,26.45,1007.5,1041.99,767.25
2018,6,26,13,30,961.0,104.0,5.2,26.3,992.0,1051.8,775.53
2018,6,26,13,45,958.5,101.5,5.3,26.15,969.5,1055.88,780.16
2018,6,26,14,0,956.0,99.0,5.4,26.0,947.0,1056.71,782.79
2018,6,26,14,15,951.0,97.0,5.45,25.65,917.5,1052.35,782.31
2018,6,26,14,30,946.0,95.0,5.5,25.3,888.0,1044.78,779.83
2018,6,26,14,45,940.0,93.0,5.55,24.95,853.0,1033.08,774.66
2018,6,26,15,0,934.0,91.0,5.6,24.6,818.0,1018.34,767.5
2018,6,26,15,15,924.0,89.0,5.6,24.6,777.5,996.8,754.3
2018,6,26,15,30,914.0,87.0,5.6,24.6,737.0,972.55,739.3
2018,6,26,15,45,902.0,84.5,5.6,23.35,692.0,943.3,724.41
2018,6,26,16,0,890.0,82.0,5.6,22.1,647.0,911.73,707.63
2018,6,26,16,15,876.0,79.0,5.55,21.5,599.5,875.68,685.24
2018,6,26,16,30,862.0,76.0,5.5,20.9,552.0,837.81,661.25
2018,6,26,16,45,842.0,73.0,5.45,20.25,501.5,793.41,632.13
2018,6,26,17,0,822.0,70.0,5.4,19.6,451.0,754.75,606.76
2018,6,26,17,15,793.5,66.0,5.3,19.0,399.0,700.67,568.65
2018,6,26,17,30,765.0,62.0,5.2,18.4,347.0,646.72,529.65
2018,6,26,17,45,725.0,58.0,5.1,17.8,296.0,585.34,483.5
2018,6,26,18,0,685.0,54.0,5.0,17.2,245.0,525.57,435.53
2018,6,26,18,15,625.0,49.0,4.85,16.55,196.5,454.49,375.96
2018,6,26,18,30,565.0,44.0,4.7,15.9,148.0,392.16,321.05
2018,6,26,18,45,469.0,37.0,4.55,15.25,106.0,309.61,247.66
2018,6,26,19,0,373.0,30.0,4.4,14.6,64.0,235.42,170.6
2018,6,26,19,15,227.0,19.0,4.3,14.25,36.5,130.91,0.0
2018,6,26,19,30,81.0,8.0,4.2,13.9,9.0,37.71,0.0
2018,6,26,19,45,40.5,4.0,4.15,13.55,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,27,4,45,40.5,6.0,3.55,11.3,7.0,0.0,0.0
2018,6,27,5,0,81.0,12.0,3.7,11.5,14.0,11.44,0.0
2018,6,27,5,15,210.0,24.5,3.85,12.05,45.5,19.91,6.87
2018,6,27,5,30,339.0,37.0,4.0,12.6,77.0,29.55,19.69
2018,6,27,5,45,452.0,44.5,4.1,13.15,124.0,34.03,24.4
2018,6,27,6,0,565.0,52.0,4.2,13.7,171.0,38.39,28.6
2018,6,27,6,15,622.5,57.5,4.2,14.25,220.5,40.8,30.88
2018,6,27,6,30,680.0,63.0,4.2,14.8,270.0,43.12,32.94
2018,6,27,6,45,719.5,67.5,4.2,15.35,322.0,49.03,38.08
2018,6,27,7,0,759.0,72.0,4.2,15.9,374.0,50.58,39.26
2018,6,27,7,15,787.0,74.5,4.2,16.5,425.0,76.0,41.77
2018,6,27,7,30,815.0,77.0,4.2,17.1,476.0,120.09,63.1
2018,6,27,7,45,836.0,80.5,4.15,17.7,526.5,167.33,96.09
2018,6,27,8,0,857.0,84.0,4.1,18.3,577.0,224.06,141.87
2018,6,27,8,15,873.0,86.0,4.15,18.85,624.5,273.53,184.57
2018,6,27,8,30,889.0,88.0,4.2,19.4,672.0,324.5,229.41
2018,6,27,8,45,901.5,90.0,4.2,19.95,716.0,375.63,274.3
2018,6,27,9,0,914.0,92.0,4.2,20.5,760.0,427.56,319.05
2018,6,27,9,15,916.5,97.0,4.3,21.0,797.0,478.22,362.04
2018,6,27,9,30,919.0,102.0,4.4,21.5,834.0,528.35,403.45
2018,6,27,9,45,918.0,108.5,4.45,22.0,865.5,577.18,442.53
2018,6,27,10,0,917.0,115.0,4.5,22.5,897.0,624.79,479.56
2018,6,27,10,15,923.5,116.0,4.6,22.8,924.5,671.04,515.28
2018,6,27,10,30,930.0,117.0,4.7,23.1,952.0,716.33,549.53
2018,6,27,10,45,935.0,117.5,4.8,23.4,973.5,759.01,581.24
2018,6,27,11,0,940.0,118.0,4.9,23.7,995.0,800.25,609.67
2018,6,27,11,15,943.0,118.5,5.0,23.8,1009.0,838.34,636.16
2018,6,27,11,30,946.0,119.0,5.1,23.9,1023.0,874.52,661.24
2018,6,27,11,45,947.5,118.5,5.2,23.95,1029.0,906.53,683.5
2018,6,27,12,0,949.0,118.0,5.3,24.0,1035.0,936.26,704.21
2018,6,27,12,15,948.0,118.0,5.4,23.85,1033.5,961.84,722.69
2018,6,27,12,30,947.0,118.0,5.5,23.7,1032.0,984.8,739.47
2018,6,27,12,45,944.5,118.5,5.6,23.55,1023.5,1004.09,753.87
2018,6,27,13,0,942.0,119.0,5.7,23.4,1015.0,1020.49,766.43
2018,6,27,13,15,939.5,118.0,5.75,23.15,999.0,1032.43,776.05
2018,6,27,13,30,937.0,117.0,5.8,22.9,983.0,1041.29,783.73
2018,6,27,13,45,933.5,114.5,5.85,22.65,960.0,1044.5,787.7
2018,6,27,14,0,930.0,112.0,5.9,22.4,937.0,1044.51,789.66
2018,6,27,14,15,925.0,110.0,5.95,22.0,908.0,1040.39,789.39
2018,6,27,14,30,920.0,108.0,6.0,21.6,879.0,1033.15,787.09
2018,6,27,14,45,913.5,105.0,6.05,21.25,844.0,1020.27,780.83
2018,6,27,15,0,907.0,102.0,6.1,20.9,809.0,1004.39,772.55
2018,6,27,15,15,896.5,100.0,6.1,20.9,768.5,982.91,759.0
2018,6,27,15,30,886.0,98.0,6.1,20.9,728.0,958.8,743.64
2018,6,27,15,45,873.0,95.0,6.1,19.95,683.0,928.76,726.74
2018,6,27,16,0,860.0,92.0,6.1,19.0,638.0,896.5,708.01
2018,6,27,16,15,843.5,88.5,6.1,18.4,590.0,866.06,689.41
2018,6,27,16,30,827.0,85.0,6.1,17.8,542.0,826.29,663.56
2018,6,27,16,45,805.5,81.0,6.05,17.25,491.5,780.34,632.28
2018,6,27,17,0,784.0,77.0,6.0,16.7,441.0,733.51,599.71
2018,6,27,17,15,752.5,73.0,5.95,16.2,389.5,678.47,559.86
2018,6,27,17,30,721.0,69.0,5.9,15.7,338.0,623.81,519.25
2018,6,27,17,45,677.5,64.5,5.8,15.15,287.5,560.99,470.58
2018,6,27,18,0,634.0,60.0,5.7,14.6,237.0,504.29,423.59
2018,6,27,18,15,568.5,54.0,5.55,14.15,189.0,431.25,361.15
2018,6,27,18,30,503.0,48.0,5.4,13.7,141.0,362.89,300.55
2018,6,27,18,45,402.5,40.0,5.25,13.25,100.5,279.31,225.59
2018,6,27,19,0,302.0,32.0,5.1,12.8,60.0,204.35,149.15
2018,6,27,19,15,178.0,20.0,4.95,12.6,34.0,111.34,0.0
2018,6,27,19,30,54.0,8.0,4.8,12.4,8.0,27.7,0.0
2018,6,27,19,45,27.0,4.0,4.7,12.2,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,28,4,45,32.0,6.5,3.5,11.65,7.5,0.0,0.0
2018,6,28,5,0,64.0,13.0,3.6,11.9,15.0,12.39,0.0
2018,6,28,5,15,177.0,26.5,3.6,12.45,44.5,20.93,7.11
2018,6,28,5,30,290.0,40.0,3.6,13.0,74.0,31.1,20.95
2018,6,28,5,45,382.5,49.0,3.65,13.6,116.0,38.16,27.97
2018,6,28,6,0,475.0,58.0,3.7,14.2,158.0,43.56,33.12
2018,6,28,6,15,535.5,65.0,3.65,14.8,205.5,46.91,36.25
2018,6,28,6,30,596.0,72.0,3.6,15.4,253.0,50.11,39.07
2018,6,28,6,45,639.0,77.0,3.5,15.95,303.0,51.5,40.18
2018,6,28,7,0,682.0,82.0,3.4,16.5,353.0,52.81,41.14
2018,6,28,7,15,714.0,86.5,3.4,17.05,404.0,76.64,44.17
2018,6,28,7,30,746.0,91.0,3.4,17.6,455.0,124.6,69.5
2018,6,28,7,45,770.5,94.0,3.35,18.15,504.5,168.43,99.6
2018,6,28,8,0,795.0,97.0,3.3,18.7,554.0,215.09,136.77
2018,6,28,8,15,814.0,100.0,3.3,19.3,601.5,263.15,177.72
2018,6,28,8,30,833.0,103.0,3.3,19.9,649.0,313.14,221.06
2018,6,28,8,45,847.5,105.0,3.3,20.45,692.5,368.7,268.67
2018,6,28,9,0,862.0,107.0,3.3,21.0,736.0,418.87,311.39
2018,6,28,9,15,873.0,108.5,3.35,21.55,774.5,467.94,352.41
2018,6,28,9,30,884.0,110.0,3.4,22.1,813.0,517.29,392.51
2018,6,28,9,45,892.0,111.0,3.4,22.6,846.0,564.73,430.04
2018,6,28,10,0,900.0,112.0,3.4,23.1,879.0,611.75,466.16
2018,6,28,10,15,906.5,113.0,3.5,23.55,906.5,657.25,500.56
2018,6,28,10,30,913.0,114.0,3.6,24.0,934.0,701.83,533.47
2018,6,28,10,45,917.0,114.5,3.7,24.4,954.0,743.13,563.44
2018,6,28,11,0,921.0,115.0,3.8,24.8,974.0,782.95,590.16
2018,6,28,11,15,923.5,115.0,3.9,25.1,987.0,819.53,614.58
2018,6,28,11,30,926.0,115.0,4.0,25.4,1000.0,854.21,637.58
2018,6,28,11,45,927.0,115.5,4.1,25.7,1006.5,886.06,658.54
2018,6,28,12,0,928.0,116.0,4.2,26.0,1013.0,915.69,677.94
2018,6,28,12,15,930.0,114.0,4.3,26.15,1012.0,941.55,695.2
2018,6,28,12,30,932.0,112.0,4.4,26.3,1011.0,964.92,710.83
2018,6,28,12,45,934.5,108.5,4.5,26.45,1003.5,984.66,724.11
2018,6,28,13,0,937.0,105.0,4.6,26.6,996.0,1001.59,735.68
2018,6,28,13,15,933.5,105.0,4.65,26.6,980.5,1013.29,744.16
2018,6,28,13,30,930.0,105.0,4.7,26.6,965.0,1021.95,750.78
2018,6,28,13,45,925.0,104.0,4.8,26.55,942.0,1025.01,754.43
2018,6,28,14,0,920.0,103.0,4.9,26.5,919.0,1024.94,756.15
2018,6,28,14,15,914.0,102.0,5.0,26.2,890.5,1020.78,756.05
2018,6,28,14,30,908.0,101.0,5.1,25.9,862.0,1013.57,754.01
2018,6,28,14,45,900.0,100.0,5.15,25.6,828.0,1001.41,748.33
2018,6,28,15,0,892.0,99.0,5.2,25.3,794.0,986.38,740.8
2018,6,28,15,15,881.0,97.0,5.2,25.3,754.0,964.59,727.43
2018,6,28,15,30,870.0,95.0,5.2,25.3,714.0,940.23,712.35
2018,6,28,15,45,856.0,93.0,5.35,24.25,670.0,910.69,697.52
2018,6,28,16,0,842.0,91.0,5.5,23.2,626.0,879.07,680.84
2018,6,28,16,15,824.0,88.5,5.55,22.5,578.5,848.94,663.38
2018,6,28,16,30,806.0,86.0,5.6,21.8,531.0,809.66,638.89
2018,6,28,16,45,783.0,82.5,5.65,21.05,481.5,763.73,609.07
2018,6,28,17,0,760.0,79.0,5.7,20.3,432.0,717.06,577.94
2018,6,28,17,15,728.0,75.5,5.65,19.5,381.5,663.07,540.06
2018,6,28,17,30,696.0,72.0,5.6,18.7,331.0,609.51,501.37
2018,6,28,17,45,652.0,66.5,5.6,17.9,281.0,549.96,456.18
2018,6,28,18,0,608.0,61.0,5.6,17.1,231.0,489.04,407.04
2018,6,28,18,15,544.0,55.0,5.5,16.45,184.5,417.97,347.13
2018,6,28,18,30,480.0,49.0,5.4,15.8,138.0,351.44,288.87
2018,6,28,18,45,381.0,40.5,5.25,15.2,98.0,269.0,215.67
2018,6,28,19,0,282.0,32.0,5.1,14.6,58.0,195.17,141.41
2018,6,28,19,15,164.5,20.0,5.0,14.25,33.0,106.5,0.0
2018,6,28,19,30,47.0,8.0,4.9,13.9,8.0,25.11,0.0
2018,6,28,19,45,23.5,4.0,4.8,13.6,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,29,4,45,55.0,6.5,2.35,11.5,8.0,0.0,0.0
2018,6,29,5,0,110.0,13.0,2.6,11.9,16.0,12.39,0.0
2018,6,29,5,15,244.5,23.5,2.7,12.55,47.0,19.07,5.58
2018,6,29,5,30,379.0,34.0,2.8,13.2,78.0,26.86,17.28
2018,6,29,5,45,466.5,41.0,2.9,13.8,120.5,31.03,21.68
2018,6,29,6,0,554.0,48.0,3.0,14.4,163.0,35.06,25.56
2018,6,29,6,15,610.5,53.0,2.95,15.35,211.5,37.23,27.58
2018,6,29,6,30,667.0,58.0,2.9,16.3,260.0,43.15,32.77
2018,6,29,6,45,706.5,61.5,2.85,17.25,310.5,44.13,33.47
2018,6,29,7,0,746.0,65.0,2.8,18.2,361.0,45.1,34.11
2018,6,29,7,15,774.0,68.5,2.75,19.45,412.0,69.05,36.76
2018,6,29,7,30,802.0,72.0,2.7,20.7,463.0,113.23,57.45
2018,6,29,7,45,823.5,74.5,2.7,21.95,512.5,166.29,94.11
2018,6,29,8,0,845.0,77.0,2.7,23.2,562.0,214.49,131.67
2018,6,29,8,15,862.0,79.0,2.75,24.15,609.5,263.49,172.65
2018,6,29,8,30,879.0,81.0,2.8,25.1,657.0,314.12,215.67
2018,6,29,8,45,892.0,83.0,2.85,26.05,701.0,364.86,258.63
2018,6,29,9,0,905.0,85.0,2.9,27.0,745.0,416.46,301.34
2018,6,29,9,15,912.5,87.5,3.0,27.8,783.0,466.78,342.26
2018,6,29,9,30,920.0,90.0,3.1,28.6,821.0,517.02,381.87
2018,6,29,9,45,924.5,93.0,3.2,29.4,854.0,565.84,419.2
2018,6,29,10,0,929.0,96.0,3.3,30.2,887.0,613.92,454.82
2018,6,29,10,15,934.0,97.0,3.4,30.75,914.0,659.67,488.27
2018,6,29,10,30,939.0,98.0,3.5,31.3,941.0,704.33,520.08
2018,6,29,10,45,942.5,99.0,3.55,31.9,961.5,746.66,548.82
2018,6,29,11,0,946.0,100.0,3.6,32.5,982.0,787.43,574.52
2018,6,29,11,15,948.5,100.5,3.75,32.8,995.5,825.24,599.14
2018,6,29,11,30,951.0,101.0,3.9,33.1,1009.0,861.1,622.34
2018,6,29,11,45,952.0,101.0,4.05,33.4,1015.5,893.16,642.94
2018,6,29,12,0,953.0,101.0,4.2,33.7,1022.0,922.91,661.99
2018,6,29,12,15,951.0,102.5,4.3,33.75,1020.5,948.96,679.07
2018,6,29,12,30,949.0,104.0,4.4,33.8,1019.0,972.36,694.49
2018,6,29,12,45,944.5,106.0,4.55,33.85,1010.0,991.15,707.27
2018,6,29,13,0,940.0,108.0,4.7,33.9,1001.0,1007.02,718.27
2018,6,29,13,15,937.0,106.5,4.8,33.8,984.5,1017.84,726.45
2018,6,29,13,30,934.0,105.0,4.9,33.7,968.0,1025.56,732.99
2018,6,29,13,45,930.0,104.0,5.0,33.6,946.0,1029.68,737.36
2018,6,29,14,0,926.0,103.0,5.1,33.5,924.0,1030.66,739.86
2018,6,29,14,15,920.0,101.5,5.15,33.2,895.0,1026.01,739.06
2018,6,29,14,30,914.0,100.0,5.2,32.9,866.0,1018.28,736.39
2018,6,29,14,45,906.5,98.0,5.3,32.6,831.5,1005.49,730.87
2018,6,29,15,0,899.0,96.0,5.4,32.3,797.0,989.78,723.47
2018,6,29,15,15,888.5,94.0,5.4,32.3,757.0,968.36,710.72
2018,6,29,15,30,878.0,92.0,5.4,32.3,717.0,944.35,696.28
2018,6,29,15,45,861.5,90.5,5.4,31.35,671.5,912.92,679.47
2018,6,29,16,0,845.0,89.0,5.4,30.4,626.0,879.49,661.06
2018,6,29,16,15,831.5,85.5,5.4,29.75,580.0,844.55,640.47
2018,6,29,16,30,818.0,82.0,5.4,29.1,534.0,815.13,623.48
2018,6,29,16,45,796.0,78.5,5.35,28.45,484.5,769.67,594.4
2018,6,29,17,0,774.0,75.0,5.3,27.8,435.0,723.4,564.17
2018,6,29,17,15,744.5,71.0,5.25,26.9,384.5,670.25,528.59
2018,6,29,17,30,715.0,67.0,5.2,26.0,334.0,617.36,492.08
2018,6,29,17,45,673.5,62.5,5.1,25.15,284.0,556.2,447.54
2018,6,29,18,0,632.0,58.0,5.0,24.3,234.0,500.71,404.07
2018,6,29,18,15,570.5,52.0,4.85,23.35,187.0,430.18,346.92
2018,6,29,18,30,509.0,46.0,4.7,22.4,140.0,364.05,291.04
2018,6,29,18,45,414.5,38.0,4.6,21.45,100.0,283.4,221.54
2018,6,29,19,0,320.0,30.0,4.5,20.5,60.0,211.18,149.61
2018,6,29,19,15,190.5,19.0,4.45,19.9,34.0,115.9,0.0
2018,6,29,19,30,61.0,8.0,4.4,19.3,8.0,30.33,0.0
2018,6,29,19,45,30.5,4.0,4.35,18.75,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,17.05,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,16.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,30,4,45,70.0,6.0,1.2,16.5,8.0,0.0,0.0
2018,6,30,5,0,140.0,12.0,1.2,16.8,16.0,11.44,0.0
2018,6,30,5,15,285.0,21.5,1.3,17.7,48.0,17.22,3.88
2018,6,30,5,30,430.0,31.0,1.4,18.6,80.0,24.18,14.58
2018,6,30,5,45,512.5,37.5,1.55,19.5,123.5,28.08,18.59
2018,6,30,6,0,595.0,44.0,1.7,20.4,167.0,34.79,24.66
2018,6,30,6,15,648.0,48.5,1.7,21.15,215.5,36.95,26.64
2018,6,30,6,30,701.0,53.0,1.7,21.9,264.0,39.07,28.45
2018,6,30,6,45,737.5,56.5,1.75,22.6,315.0,40.26,29.37
2018,6,30,7,0,774.0,60.0,1.8,23.3,366.0,41.41,30.19
2018,6,30,7,15,800.5,63.0,1.85,24.2,417.0,71.94,38.43
2018,6,30,7,30,827.0,66.0,1.9,25.1,468.0,116.91,58.64
2018,6,30,7,45,847.0,68.5,1.95,25.95,518.0,163.68,89.47
2018,6,30,8,0,867.0,71.0,2.0,26.8,568.0,212.7,127.22
2018,6,30,8,15,882.0,73.0,2.05,27.6,615.0,262.28,168.16
2018,6,30,8,30,897.0,75.0,2.1,28.4,662.0,313.28,211.0
2018,6,30,8,45,908.5,76.5,2.2,29.25,705.0,363.98,253.46
2018,6,30,9,0,920.0,78.0,2.3,30.1,748.0,415.37,295.59
2018,6,30,9,15,927.0,80.0,2.35,30.95,786.0,465.75,335.78
2018,6,30,9,30,934.0,82.0,2.4,31.8,824.0,515.99,374.53
2018,6,30,9,45,939.5,84.5,2.5,32.6,857.5,565.54,411.7
2018,6,30,10,0,945.0,87.0,2.6,33.4,891.0,614.42,447.21
2018,6,30,10,15,950.5,88.0,2.65,34.0,918.5,661.14,480.36
2018,6,30,10,30,956.0,89.0,2.7,34.6,946.0,706.78,511.83
2018,6,30,10,45,959.5,90.0,2.8,35.2,967.0,749.77,540.26
2018,6,30,11,0,963.0,91.0,2.9,35.8,988.0,791.14,565.95
2018,6,30,11,15,965.0,91.5,3.0,36.15,1001.5,829.14,589.78
2018,6,30,11,30,967.0,92.0,3.1,36.5,1015.0,865.11,612.15
2018,6,30,11,45,967.5,91.5,3.15,36.8,1020.5,896.73,631.44
2018,6,30,12,0,968.0,91.0,3.2,37.1,1026.0,925.94,649.14
2018,6,30,12,15,964.5,93.5,3.3,37.3,1024.5,951.91,665.37
2018,6,30,12,30,961.0,96.0,3.4,37.5,1023.0,975.13,679.91
2018,6,30,12,45,954.5,99.5,3.45,37.65,1013.5,993.7,691.41
2018,6,30,13,0,948.0,103.0,3.5,37.8,1004.0,1009.27,701.14
2018,6,30,13,15,945.5,102.0,3.55,37.8,988.5,1021.15,709.13
2018,6,30,13,30,943.0,101.0,3.6,37.8,973.0,1029.93,715.34
2018,6,30,13,45,927.0,107.0,3.65,37.85,947.0,1029.56,715.87
2018,6,30,14,0,911.0,113.0,3.7,37.9,921.0,1026.11,714.67
2018,6,30,14,15,884.0,122.5,3.75,37.75,885.5,1012.49,707.84
2018,6,30,14,30,857.0,132.0,3.8,37.6,850.0,996.13,699.41
2018,6,30,14,45,874.5,116.5,3.8,37.5,823.0,994.22,699.73
2018,6,30,15,0,892.0,101.0,3.8,37.4,796.0,988.49,697.67
2018,6,30,15,15,887.0,96.5,3.8,37.4,757.5,969.72,687.16
2018,6,30,15,30,882.0,92.0,3.8,37.4,719.0,948.13,674.97
2018,6,30,15,45,866.5,89.5,3.95,36.75,673.5,916.41,658.82
2018,6,30,16,0,851.0,87.0,4.1,36.1,628.0,882.6,641.02
2018,6,30,16,15,832.0,85.0,4.25,35.35,580.0,844.45,620.15
2018,6,30,16,30,813.0,83.0,4.4,34.6,532.0,812.16,602.78
2018,6,30,16,45,787.0,80.5,4.6,33.85,482.0,764.79,574.58
2018,6,30,17,0,761.0,78.0,4.8,33.1,432.0,716.87,545.38
2018,6,30,17,15,722.5,75.5,4.95,31.75,380.0,659.14,509.18
2018,6,30,17,30,684.0,73.0,5.1,30.4,328.0,605.94,474.69
2018,6,30,17,45,630.0,69.0,5.3,29.05,277.0,538.4,427.0
2018,6,30,18,0,576.0,65.0,5.5,27.7,226.0,473.77,378.34
2018,6,30,18,15,504.0,58.5,5.5,26.3,179.0,398.49,318.67
2018,6,30,18,30,432.0,52.0,5.5,24.9,132.0,328.39,260.72
2018,6,30,18,45,333.0,41.5,5.5,23.5,92.5,245.71,190.76
2018,6,30,19,0,234.0,31.0,5.5,22.1,53.0,171.8,120.48
2018,6,30,19,15,137.0,19.0,5.4,21.45,30.0,93.54,0.0
2018,6,30,19,30,40.0,7.0,5.3,20.8,7.0,21.56,0.0
2018,6,30,19,45,20.0,3.5,5.2,20.1,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,19.4,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,19.15,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,18.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,18.6,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,18.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,18.1,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,17.65,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,17.15,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,16.35,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.3,15.75,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.0,4.1,14.4,6.0,0.0,0.0
2018,7,1,5,0,63.0,10.0,4.1,14.6,12.0,9.53,0.0
2018,7,1,5,15,155.0,23.5,4.2,15.15,38.5,18.51,4.16
2018,7,1,5,30,247.0,37.0,4.3,15.7,65.0,28.71,18.52
2018,7,1,5,45,323.5,49.5,4.4,16.3,104.5,37.7,27.18
2018,7,1,6,0,400.0,62.0,4.5,16.9,144.0,46.33,35.13
2018,7,1,6,15,458.0,71.5,4.55,17.5,190.0,52.63,40.85
2018,7,1,6,30,516.0,81.0,4.6,18.1,236.0,57.63,45.23
2018,7,1,6,45,561.0,88.5,4.65,18.75,285.5,60.62,47.69
2018,7,1,7,0,606.0,96.0,4.7,19.4,335.0,63.4,49.87
2018,7,1,7,15,639.5,102.0,4.7,20.05,384.5,83.17,51.9
2018,7,1,7,30,673.0,108.0,4.7,20.7,434.0,123.31,70.99
2018,7,1,7,45,699.5,112.5,4.65,21.35,483.0,165.25,99.08
2018,7,1,8,0,726.0,117.0,4.6,22.0,532.0,210.21,134.08
2018,7,1,8,15,746.5,121.0,4.6,22.6,579.0,256.32,172.66
2018,7,1,8,30,767.0,125.0,4.6,23.2,626.0,309.7,217.81
2018,7,1,8,45,783.5,128.0,4.6,23.75,669.5,357.39,258.67
2018,7,1,9,0,800.0,131.0,4.6,24.3,713.0,406.47,300.06
2018,7,1,9,15,821.5,129.5,4.6,24.85,755.0,455.14,340.27
2018,7,1,9,30,843.0,128.0,4.6,25.4,797.0,505.23,380.59
2018,7,1,9,45,864.0,123.0,4.65,25.9,833.5,557.21,421.45
2018,7,1,10,0,885.0,118.0,4.7,26.4,870.0,605.56,458.77
2018,7,1,10,15,889.5,120.5,4.8,26.75,897.0,650.58,493.09
2018,7,1,10,30,894.0,123.0,4.9,27.1,924.0,694.56,525.9
2018,7,1,10,45,896.0,126.0,4.95,27.45,944.5,736.03,556.02
2018,7,1,11,0,898.0,129.0,5.0,27.8,965.0,775.94,583.44
2018,7,1,11,15,898.5,131.5,5.15,28.0,978.5,812.59,608.65
2018,7,1,11,30,899.0,134.0,5.3,28.2,992.0,847.31,632.46
2018,7,1,11,45,896.5,136.5,5.4,28.4,997.0,877.51,652.85
2018,7,1,12,0,894.0,139.0,5.5,28.6,1002.0,905.43,671.68
2018,7,1,12,15,887.0,144.0,5.6,28.5,999.5,929.25,688.59
2018,7,1,12,30,880.0,149.0,5.7,28.4,997.0,950.47,703.83
2018,7,1,12,45,870.0,153.5,5.8,28.35,986.0,965.77,715.02
2018,7,1,13,0,860.0,158.0,5.9,28.3,975.0,978.24,724.43
2018,7,1,13,15,854.5,158.5,6.0,28.05,959.5,996.84,738.72
2018,7,1,13,30,849.0,159.0,6.1,27.8,944.0,1004.61,745.79
2018,7,1,13,45,841.0,159.0,6.15,27.55,921.0,1006.46,748.73
2018,7,1,14,0,833.0,159.0,6.2,27.3,898.0,1005.34,749.8
2018,7,1,14,15,824.5,157.5,6.2,26.9,869.0,999.22,747.75
2018,7,1,14,30,816.0,156.0,6.2,26.5,840.0,990.2,743.84
2018,7,1,14,45,805.0,153.5,6.25,26.15,805.0,974.85,735.8
2018,7,1,15,0,794.0,151.0,6.3,25.8,770.0,956.82,725.94
2018,7,1,15,15,781.0,147.5,6.3,25.8,730.0,933.22,710.94
2018,7,1,15,30,768.0,144.0,6.3,25.8,690.0,907.26,694.29
2018,7,1,15,45,751.0,140.0,6.15,24.95,646.0,880.12,678.39
2018,7,1,16,0,734.0,136.0,6.0,24.1,602.0,846.04,657.36
2018,7,1,16,15,710.0,131.5,5.95,23.5,554.0,803.58,629.8
2018,7,1,16,30,686.0,127.0,5.9,22.9,506.0,760.11,601.08
2018,7,1,16,45,656.0,121.5,5.8,22.25,456.5,709.75,566.6
2018,7,1,17,0,626.0,116.0,5.7,21.6,407.0,659.29,531.34
2018,7,1,17,15,586.5,109.5,5.6,20.95,357.0,600.62,488.51
2018,7,1,17,30,547.0,103.0,5.5,20.3,307.0,543.1,444.8
2018,7,1,17,45,496.0,94.0,5.4,19.65,258.0,471.99,388.99
2018,7,1,18,0,445.0,85.0,5.3,19.0,209.0,409.48,338.2
2018,7,1,18,15,381.5,72.5,5.15,18.4,164.0,338.47,278.71
2018,7,1,18,30,318.0,60.0,5.0,17.8,119.0,272.48,221.76
2018,7,1,18,45,239.0,45.5,4.85,17.25,82.5,201.31,159.3
2018,7,1,19,0,160.0,31.0,4.7,16.7,46.0,137.51,97.47
2018,7,1,19,15,92.0,18.0,4.7,16.35,25.5,73.2,0.0
2018,7,1,19,30,24.0,5.0,4.7,16.0,5.0,13.71,0.0
2018,7,1,19,45,12.0,2.5,4.65,15.65,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
