Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,19,45,23.5,3.0,3.9,18.3,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,17.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,17.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,12,4,45,25.5,4.0,2.35,14.0,4.0,0.0,0.0
2018,7,12,5,0,51.0,8.0,2.5,14.2,8.0,7.63,0.0
2018,7,12,5,15,162.5,20.0,2.6,14.8,33.0,15.91,0.0
2018,7,12,5,30,274.0,32.0,2.7,15.4,58.0,26.02,15.27
2018,7,12,5,45,365.0,41.0,2.75,16.0,97.0,31.96,22.0
2018,7,12,6,0,456.0,50.0,2.8,16.6,136.0,37.62,27.41
2018,7,12,6,15,510.0,58.0,2.85,17.3,181.0,42.07,31.54
2018,7,12,6,30,564.0,66.0,2.9,18.0,226.0,46.27,35.26
2018,7,12,6,45,612.5,71.0,2.9,18.75,276.0,47.85,36.53
2018,7,12,7,0,661.0,76.0,2.9,19.5,326.0,49.34,37.65
2018,7,12,7,15,691.5,80.5,2.95,20.25,375.0,55.61,42.85
2018,7,12,7,30,722.0,85.0,3.0,21.0,424.0,101.73,55.15
2018,7,12,7,45,744.5,89.0,3.0,21.8,472.5,144.75,81.28
2018,7,12,8,0,767.0,93.0,3.0,22.6,521.0,190.43,115.48
2018,7,12,8,15,784.0,96.5,3.05,23.45,567.0,237.04,153.82
2018,7,12,8,30,801.0,100.0,3.1,24.3,613.0,285.44,194.86
2018,7,12,8,45,813.5,103.0,3.15,25.2,655.0,333.64,235.94
2018,7,12,9,0,826.0,106.0,3.2,26.1,697.0,388.68,281.46
2018,7,12,9,15,764.0,146.0,3.25,26.75,716.5,432.75,318.59
2018,7,12,9,30,702.0,186.0,3.3,27.4,736.0,471.85,350.23
2018,7,12,9,45,677.0,208.0,3.35,28.0,757.0,513.46,382.25
2018,7,12,10,0,652.0,230.0,3.4,28.6,778.0,552.36,411.13
2018,7,12,10,15,594.0,271.5,3.45,29.0,783.5,585.19,434.58
2018,7,12,10,30,536.0,313.0,3.5,29.4,789.0,614.54,454.6
2018,7,12,10,45,484.0,347.5,3.55,29.75,785.0,635.13,468.09
2018,7,12,11,0,432.0,382.0,3.6,30.1,781.0,651.4,478.11
2018,7,12,11,15,419.0,388.0,3.6,30.4,780.0,668.73,489.53
2018,7,12,11,30,406.0,394.0,3.6,30.7,779.0,684.51,499.69
2018,7,12,11,45,446.0,379.0,3.6,31.0,804.5,723.86,527.04
2018,7,12,12,0,486.0,364.0,3.6,31.3,830.0,764.18,554.65
2018,7,12,12,15,627.5,281.5,3.65,31.65,883.0,830.43,602.54
2018,7,12,12,30,769.0,199.0,3.7,32.0,936.0,896.99,647.69
2018,7,12,12,45,793.5,179.5,3.75,32.35,935.0,921.04,662.45
2018,7,12,13,0,818.0,160.0,3.8,32.7,934.0,942.76,676.0
2018,7,12,13,15,819.0,155.0,3.9,32.8,919.5,954.02,683.8
2018,7,12,13,30,820.0,150.0,4.0,32.9,905.0,962.44,689.95
2018,7,12,13,45,798.5,158.5,4.1,32.95,879.0,960.0,689.32
2018,7,12,14,0,777.0,167.0,4.2,33.0,853.0,954.65,686.97
2018,7,12,14,15,799.5,146.5,4.3,32.5,832.5,959.35,692.84
2018,7,12,14,30,822.0,126.0,4.4,32.0,812.0,951.95,690.84
2018,7,12,14,45,814.0,123.0,4.45,31.5,778.5,938.9,685.01
2018,7,12,15,0,806.0,120.0,4.5,31.0,745.0,931.64,683.12
2018,7,12,15,15,793.5,117.5,4.5,31.0,706.5,909.54,669.73
2018,7,12,15,30,781.0,115.0,4.5,31.0,668.0,885.07,654.85
2018,7,12,15,45,766.5,112.0,4.65,29.55,626.0,855.97,641.2
2018,7,12,16,0,752.0,109.0,4.8,28.1,584.0,824.91,626.16
2018,7,12,16,15,733.5,105.0,4.85,27.15,538.5,787.4,604.24
2018,7,12,16,30,715.0,101.0,4.9,26.2,493.0,748.53,580.86
2018,7,12,16,45,690.5,96.5,4.95,25.25,445.5,706.9,554.84
2018,7,12,17,0,666.0,92.0,5.0,24.3,398.0,661.11,524.97
2018,7,12,17,15,633.0,87.0,4.95,23.45,350.0,608.08,488.14
2018,7,12,17,30,600.0,82.0,4.9,22.6,302.0,555.78,450.52
2018,7,12,17,45,529.5,78.0,4.9,21.7,250.5,480.1,392.04
2018,7,12,18,0,459.0,74.0,4.9,20.8,199.0,408.57,334.78
2018,7,12,18,15,379.0,64.5,4.75,20.35,153.5,326.02,266.14
2018,7,12,18,30,299.0,55.0,4.6,19.9,108.0,255.08,205.25
2018,7,12,18,45,238.0,42.0,4.4,19.45,76.0,196.13,152.86
2018,7,12,19,0,177.0,29.0,4.2,19.0,44.0,142.19,94.41
2018,7,12,19,15,98.5,16.5,4.1,18.85,24.0,56.53,0.0
2018,7,12,19,30,20.0,4.0,4.0,18.7,4.0,3.81,0.0
2018,7,12,19,45,10.0,2.0,3.85,18.55,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,18.4,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,18.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,18.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,18.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,17.7,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.0,3.2,16.25,1.0,0.0,0.0
2018,7,13,5,0,5.0,2.0,3.2,16.3,2.0,1.91,0.0
2018,7,13,5,15,2.5,4.5,3.25,16.65,4.5,4.22,0.0
2018,7,13,5,30,0.0,7.0,3.3,17.0,7.0,6.48,0.0
2018,7,13,5,45,0.0,11.0,3.3,17.35,11.0,10.18,3.11
2018,7,13,6,0,0.0,15.0,3.3,17.7,15.0,13.89,6.53
2018,7,13,6,15,0.0,25.5,3.3,18.1,25.5,23.65,15.22
2018,7,13,6,30,0.0,36.0,3.3,18.5,36.0,33.41,23.88
2018,7,13,6,45,0.0,48.0,3.3,18.9,48.0,44.59,33.66
2018,7,13,7,0,0.0,60.0,3.3,19.3,60.0,55.79,43.32
2018,7,13,7,15,54.5,116.0,3.3,19.9,141.5,99.92,81.19
2018,7,13,7,30,109.0,172.0,3.3,20.5,223.0,140.85,106.79
2018,7,13,7,45,170.0,201.0,3.3,21.1,291.0,176.41,130.95
2018,7,13,8,0,231.0,230.0,3.3,21.7,359.0,210.63,154.46
2018,7,13,8,15,146.5,240.5,3.35,22.35,325.0,224.11,168.26
2018,7,13,8,30,62.0,251.0,3.4,23.0,291.0,228.16,174.08
2018,7,13,8,45,271.5,233.5,3.4,23.65,425.5,271.23,202.07
2018,7,13,9,0,481.0,216.0,3.4,24.3,560.0,342.81,254.25
2018,7,13,9,15,501.5,228.0,3.5,25.1,604.0,387.56,289.47
2018,7,13,9,30,522.0,240.0,3.6,25.9,648.0,434.19,325.48
2018,7,13,9,45,301.5,303.0,3.65,26.65,541.0,407.17,305.97
2018,7,13,10,0,81.0,366.0,3.7,27.4,434.0,365.81,273.55
2018,7,13,10,15,231.5,349.5,3.75,28.0,553.0,438.67,328.37
2018,7,13,10,30,382.0,333.0,3.8,28.6,672.0,531.9,397.06
2018,7,13,10,45,527.0,282.5,3.85,29.25,762.0,608.53,453.24
2018,7,13,11,0,672.0,232.0,3.9,29.9,852.0,692.25,513.64
2018,7,13,11,15,693.0,224.0,3.95,30.3,872.0,730.22,539.87
2018,7,13,11,30,714.0,216.0,4.0,30.7,892.0,768.03,565.86
2018,7,13,11,45,783.5,177.0,4.1,31.1,924.0,815.4,597.98
2018,7,13,12,0,853.0,138.0,4.2,31.5,956.0,861.13,627.71
2018,7,13,12,15,858.0,134.5,4.2,31.75,957.0,887.27,644.13
2018,7,13,12,30,863.0,131.0,4.2,32.0,958.0,911.22,659.19
2018,7,13,12,45,831.5,148.5,4.2,32.2,940.0,918.82,663.65
2018,7,13,13,0,800.0,166.0,4.2,32.4,922.0,931.13,671.4
2018,7,13,13,15,820.0,152.0,4.25,32.45,916.0,951.38,685.05
2018,7,13,13,30,840.0,138.0,4.3,32.5,910.0,961.23,691.94
2018,7,13,13,45,766.5,176.5,4.3,32.55,868.0,946.68,682.83
2018,7,13,14,0,693.0,215.0,4.3,32.6,826.0,927.33,670.8
2018,7,13,14,15,706.5,203.5,4.3,32.5,809.0,933.31,675.96
2018,7,13,14,30,720.0,192.0,4.3,32.4,792.0,936.42,679.2
2018,7,13,14,45,776.5,149.5,4.35,32.25,772.5,939.46,682.94
2018,7,13,15,0,833.0,107.0,4.4,32.1,753.0,934.66,681.64
2018,7,13,15,15,821.5,105.0,4.4,32.1,714.5,913.61,669.03
2018,7,13,15,30,810.0,103.0,4.4,32.1,676.0,890.14,654.92
2018,7,13,15,45,796.0,100.0,4.45,31.4,633.0,868.88,644.35
2018,7,13,16,0,782.0,97.0,4.5,30.7,590.0,837.6,626.78
2018,7,13,16,15,764.0,93.5,4.55,30.1,544.5,800.35,604.57
2018,7,13,16,30,746.0,90.0,4.6,29.5,499.0,761.68,581.01
2018,7,13,16,45,722.0,86.5,4.7,28.95,451.0,716.86,552.74
2018,7,13,17,0,698.0,83.0,4.8,28.4,403.0,671.45,523.28
2018,7,13,17,15,666.0,78.0,4.85,27.45,354.0,621.37,490.06
2018,7,13,17,30,634.0,73.0,4.9,26.5,305.0,568.63,453.61
2018,7,13,17,45,589.0,67.5,4.95,25.6,257.5,507.35,408.06
2018,7,13,18,0,544.0,62.0,5.0,24.7,210.0,448.39,361.97
2018,7,13,18,15,480.5,54.5,5.0,23.75,165.5,378.52,305.14
2018,7,13,18,30,417.0,47.0,5.0,22.8,121.0,313.34,249.92
2018,7,13,18,45,324.5,38.0,4.95,21.85,84.5,236.79,183.49
2018,7,13,19,0,232.0,29.0,4.9,20.9,48.0,166.97,109.46
2018,7,13,19,15,130.0,17.0,4.85,20.35,26.5,69.96,0.0
2018,7,13,19,30,28.0,5.0,4.8,19.8,5.0,4.77,0.0
2018,7,13,19,45,14.0,2.5,4.75,19.25,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,18.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,18.15,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,17.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,17.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,17.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,17.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,16.7,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,14,4,45,22.0,3.5,3.95,15.05,3.5,0.0,0.0
2018,7,14,5,0,44.0,7.0,4.0,15.1,7.0,6.67,0.0
2018,7,14,5,15,154.5,18.5,4.1,15.6,30.5,14.72,0.0
2018,7,14,5,30,265.0,30.0,4.2,16.1,54.0,24.28,13.43
2018,7,14,5,45,357.0,39.0,4.25,16.55,92.5,30.3,20.43
2018,7,14,6,0,449.0,48.0,4.3,17.0,131.0,36.03,25.93
2018,7,14,6,15,511.5,54.5,4.35,17.6,176.5,39.3,29.03
2018,7,14,6,30,574.0,61.0,4.4,18.2,222.0,42.43,31.84
2018,7,14,6,45,617.5,66.0,4.4,18.8,270.5,44.19,33.31
2018,7,14,7,0,661.0,71.0,4.4,19.4,319.0,45.84,34.6
2018,7,14,7,15,692.0,75.5,4.4,20.1,368.5,54.22,41.68
2018,7,14,7,30,723.0,80.0,4.4,20.8,418.0,94.97,50.62
2018,7,14,7,45,747.0,83.0,4.35,21.55,466.0,137.42,75.72
2018,7,14,8,0,771.0,86.0,4.3,22.3,514.0,182.66,109.4
2018,7,14,8,15,789.0,89.0,4.35,23.0,560.5,229.29,147.95
2018,7,14,8,30,807.0,92.0,4.4,23.7,607.0,277.8,189.51
2018,7,14,8,45,821.5,94.0,4.4,24.35,649.5,332.52,236.2
2018,7,14,9,0,836.0,96.0,4.4,25.0,692.0,381.6,278.04
2018,7,14,9,15,847.0,98.0,4.5,25.6,731.0,430.13,318.87
2018,7,14,9,30,858.0,100.0,4.6,26.2,770.0,479.0,358.93
2018,7,14,9,45,866.5,101.5,4.65,26.75,803.5,526.34,396.78
2018,7,14,10,0,875.0,103.0,4.7,27.3,837.0,573.38,433.36
2018,7,14,10,15,881.5,104.0,4.8,27.75,864.5,618.33,467.78
2018,7,14,10,30,888.0,105.0,4.9,28.2,892.0,662.41,500.76
2018,7,14,10,45,892.5,106.0,5.0,28.7,913.0,704.09,531.19
2018,7,14,11,0,897.0,107.0,5.1,29.2,934.0,744.39,558.95
2018,7,14,11,15,894.0,112.0,5.2,29.3,947.0,781.01,584.18
2018,7,14,11,30,891.0,117.0,5.3,29.4,960.0,815.5,607.85
2018,7,14,11,45,899.0,112.0,5.4,29.55,968.0,847.8,629.84
2018,7,14,12,0,907.0,107.0,5.5,29.7,976.0,878.2,650.51
2018,7,14,12,15,906.0,108.5,5.6,29.55,976.0,904.71,669.34
2018,7,14,12,30,905.0,110.0,5.7,29.4,976.0,928.72,686.57
2018,7,14,12,45,753.0,209.5,5.8,29.25,926.5,915.51,678.58
2018,7,14,13,0,601.0,309.0,5.9,29.1,877.0,886.73,657.27
2018,7,14,13,15,626.5,280.5,5.95,28.85,864.0,898.33,667.93
2018,7,14,13,30,652.0,252.0,6.0,28.6,851.0,907.23,676.68
2018,7,14,13,45,769.5,178.5,6.1,28.3,869.0,951.17,709.15
2018,7,14,14,0,887.0,105.0,6.2,28.0,887.0,988.68,736.79
2018,7,14,14,15,880.5,104.0,6.2,27.65,859.0,984.59,735.75
2018,7,14,14,30,874.0,103.0,6.2,27.3,831.0,977.51,732.99
2018,7,14,14,45,866.0,101.0,6.2,26.95,797.5,964.96,726.57
2018,7,14,15,0,858.0,99.0,6.2,26.6,764.0,949.58,718.28
2018,7,14,15,15,847.0,97.0,6.2,26.6,725.0,928.6,705.14
2018,7,14,15,30,836.0,95.0,6.2,26.6,686.0,905.13,690.3
2018,7,14,15,45,822.0,92.5,6.15,25.35,642.5,875.95,674.57
2018,7,14,16,0,808.0,90.0,6.1,24.1,599.0,852.33,662.62
2018,7,14,16,15,790.0,87.0,6.05,23.4,552.5,815.02,639.07
2018,7,14,16,30,772.0,84.0,6.0,22.7,506.0,776.24,614.11
2018,7,14,16,45,748.5,81.0,5.95,22.05,458.0,731.68,584.25
2018,7,14,17,0,725.0,78.0,5.9,21.4,410.0,686.46,553.28
2018,7,14,17,15,693.5,73.5,5.8,20.9,360.5,632.95,514.69
2018,7,14,17,30,662.0,69.0,5.7,20.4,311.0,583.28,478.11
2018,7,14,17,45,618.5,64.0,5.6,19.9,263.0,522.6,430.95
2018,7,14,18,0,575.0,59.0,5.5,19.4,215.0,464.11,383.1
2018,7,14,18,15,512.0,52.0,5.4,18.95,169.5,393.92,323.84
2018,7,14,18,30,449.0,45.0,5.3,18.5,124.0,328.38,266.42
2018,7,14,18,45,353.5,36.5,5.15,18.1,86.5,249.63,196.24
2018,7,14,19,0,258.0,28.0,5.0,17.7,49.0,177.37,116.32
2018,7,14,19,15,145.5,16.5,5.0,17.4,27.0,75.8,0.0
2018,7,14,19,30,33.0,5.0,5.0,17.1,5.0,4.77,0.0
2018,7,14,19,45,16.5,2.5,5.0,16.8,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,3.9,13.8,3.0,0.0,0.0
2018,7,15,5,0,44.0,6.0,4.0,13.9,6.0,5.72,0.0
2018,7,15,5,15,174.0,17.5,4.1,14.4,31.0,14.44,0.0
2018,7,15,5,30,304.0,29.0,4.2,14.9,56.0,23.45,12.64
2018,7,15,5,45,400.5,37.0,4.35,15.35,96.0,28.61,19.06
2018,7,15,6,0,497.0,45.0,4.5,15.8,136.0,33.57,23.89
2018,7,15,6,15,560.0,51.0,4.5,16.4,183.0,36.58,26.77
2018,7,15,6,30,623.0,57.0,4.5,17.0,230.0,39.47,29.38
2018,7,15,6,45,667.0,61.0,4.45,17.6,280.0,44.64,33.89
2018,7,15,7,0,711.0,65.0,4.4,18.2,330.0,45.97,34.9
2018,7,15,7,15,742.5,68.5,4.4,18.8,381.0,47.57,36.11
2018,7,15,7,30,774.0,72.0,4.4,19.4,432.0,90.07,45.86
2018,7,15,7,45,798.0,74.5,4.4,20.0,482.0,134.69,72.03
2018,7,15,8,0,822.0,77.0,4.4,20.6,532.0,189.27,113.27
2018,7,15,8,15,840.0,79.5,4.4,21.2,580.0,237.9,153.72
2018,7,15,8,30,858.0,82.0,4.4,21.8,628.0,288.29,197.3
2018,7,15,8,45,872.5,84.0,4.4,22.4,672.5,338.81,241.43
2018,7,15,9,0,887.0,86.0,4.4,23.0,717.0,390.37,285.87
2018,7,15,9,15,895.0,89.0,4.45,23.6,756.5,440.97,328.8
2018,7,15,9,30,903.0,92.0,4.5,24.2,796.0,491.6,370.58
2018,7,15,9,45,907.5,96.0,4.5,24.85,830.0,541.13,410.11
2018,7,15,10,0,912.0,100.0,4.5,25.5,864.0,589.98,447.89
2018,7,15,10,15,919.0,101.5,4.6,25.9,893.0,637.33,484.29
2018,7,15,10,30,926.0,103.0,4.7,26.3,922.0,683.81,519.2
2018,7,15,10,45,931.5,103.5,4.8,26.75,944.5,727.34,551.16
2018,7,15,11,0,937.0,104.0,4.9,27.2,967.0,769.48,580.19
2018,7,15,11,15,941.0,104.0,5.0,27.35,982.0,808.48,606.96
2018,7,15,11,30,945.0,104.0,5.1,27.5,997.0,845.63,632.34
2018,7,15,11,45,948.0,104.0,5.2,27.7,1005.5,879.97,655.57
2018,7,15,12,0,951.0,104.0,5.3,27.9,1014.0,912.12,677.26
2018,7,15,12,15,951.0,104.0,5.4,27.85,1014.0,939.28,696.26
2018,7,15,12,30,951.0,104.0,5.5,27.8,1014.0,963.82,713.58
2018,7,15,12,45,949.5,104.0,5.65,27.75,1006.5,984.23,728.52
2018,7,15,13,0,948.0,104.0,5.8,27.7,999.0,1001.73,741.63
2018,7,15,13,15,946.0,103.0,5.85,27.45,984.0,1014.74,751.81
2018,7,15,13,30,944.0,102.0,5.9,27.2,969.0,1024.63,760.05
2018,7,15,13,45,940.0,101.0,5.95,26.95,947.0,1029.42,765.0
2018,7,15,14,0,936.0,100.0,6.0,26.7,925.0,1031.0,767.96
2018,7,15,14,15,931.0,98.5,6.0,26.3,896.5,1027.87,768.01
2018,7,15,14,30,926.0,97.0,6.0,25.9,868.0,1021.57,766.05
2018,7,15,14,45,919.0,95.0,6.05,25.55,833.5,1009.66,760.53
2018,7,15,15,0,912.0,93.0,6.1,25.2,799.0,994.72,753.03
2018,7,15,15,15,901.5,91.5,6.1,25.2,759.0,974.1,740.27
2018,7,15,15,30,891.0,90.0,6.1,25.2,719.0,950.8,725.72
2018,7,15,15,45,878.5,87.5,6.0,24.35,674.5,921.96,709.15
2018,7,15,16,0,866.0,85.0,5.9,23.5,630.0,890.84,690.82
2018,7,15,16,15,849.0,82.0,5.8,22.95,581.5,853.08,666.69
2018,7,15,16,30,832.0,79.0,5.7,22.4,533.0,813.68,641.08
2018,7,15,16,45,809.5,75.5,5.6,21.8,482.5,774.72,615.54
2018,7,15,17,0,787.0,72.0,5.5,21.2,432.0,727.72,583.46
2018,7,15,17,15,755.5,68.5,5.4,20.7,380.5,673.33,544.8
2018,7,15,17,30,724.0,65.0,5.3,20.2,329.0,619.28,505.37
2018,7,15,17,45,680.5,60.5,5.15,19.65,278.5,556.47,457.61
2018,7,15,18,0,637.0,56.0,5.0,19.1,228.0,499.48,411.11
2018,7,15,18,15,572.5,50.0,4.85,18.6,180.0,427.11,350.29
2018,7,15,18,30,508.0,44.0,4.7,18.1,132.0,359.42,291.09
2018,7,15,18,45,405.5,36.0,4.55,17.6,92.0,275.14,216.16
2018,7,15,19,0,303.0,28.0,4.4,17.1,52.0,197.19,127.61
2018,7,15,19,15,171.5,17.0,4.35,16.8,28.5,86.87,0.0
2018,7,15,19,30,40.0,6.0,4.3,16.5,5.0,0.0,0.0
2018,7,15,19,45,20.0,3.0,4.3,16.15,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,16,4,45,25.0,3.0,3.65,13.15,3.0,0.0,0.0
2018,7,16,5,0,50.0,6.0,3.7,13.3,6.0,5.72,0.0
2018,7,16,5,15,191.0,17.0,3.85,13.8,31.5,16.2,0.0
2018,7,16,5,30,332.0,28.0,4.0,14.3,57.0,22.61,11.77
2018,7,16,5,45,430.5,35.5,4.1,14.8,98.0,27.38,18.01
2018,7,16,6,0,529.0,43.0,4.2,15.3,139.0,31.98,22.54
2018,7,16,6,15,592.0,49.0,4.15,15.95,187.5,35.09,25.5
2018,7,16,6,30,655.0,55.0,4.1,16.6,236.0,41.71,31.42
2018,7,16,6,45,697.0,59.5,4.1,17.25,287.0,43.56,32.98
2018,7,16,7,0,739.0,64.0,4.1,17.9,338.0,45.34,34.4
2018,7,16,7,15,769.5,67.0,4.05,18.6,389.5,45.83,34.63
2018,7,16,7,30,800.0,70.0,4.0,19.3,441.0,88.31,44.25
2018,7,16,7,45,822.0,72.5,3.9,20.05,491.0,141.3,76.59
2018,7,16,8,0,844.0,75.0,3.8,20.8,541.0,189.52,112.3
2018,7,16,8,15,861.0,77.5,3.8,21.55,589.0,239.05,153.28
2018,7,16,8,30,878.0,80.0,3.8,22.3,637.0,290.26,197.32
2018,7,16,8,45,891.5,81.5,3.8,23.1,681.5,341.09,241.43
2018,7,16,9,0,905.0,83.0,3.8,23.9,726.0,392.85,285.68
2018,7,16,9,15,914.5,85.5,3.85,24.65,766.5,444.56,329.01
2018,7,16,9,30,924.0,88.0,3.9,25.4,807.0,496.42,371.19
2018,7,16,9,45,930.5,90.5,3.95,26.15,841.5,546.72,410.93
2018,7,16,10,0,937.0,93.0,4.0,26.9,876.0,596.48,449.01
2018,7,16,10,15,943.5,93.5,4.1,27.5,904.5,643.79,484.6
2018,7,16,10,30,950.0,94.0,4.2,28.1,933.0,690.12,518.54
2018,7,16,10,45,954.0,95.0,4.25,28.7,955.0,734.03,549.74
2018,7,16,11,0,958.0,96.0,4.3,29.3,977.0,776.39,577.54
2018,7,16,11,15,960.5,96.5,4.4,29.65,991.5,815.46,603.22
2018,7,16,11,30,963.0,97.0,4.5,30.0,1006.0,852.53,627.38
2018,7,16,11,45,965.0,97.0,4.6,30.35,1014.0,886.59,649.37
2018,7,16,12,0,967.0,97.0,4.7,30.7,1022.0,918.34,669.83
2018,7,16,12,15,965.0,99.0,4.8,30.8,1021.5,946.02,688.38
2018,7,16,12,30,963.0,101.0,4.9,30.9,1021.0,970.98,705.2
2018,7,16,12,45,959.0,102.5,5.0,31.0,1012.5,990.79,718.7
2018,7,16,13,0,955.0,104.0,5.1,31.1,1004.0,1007.6,730.35
2018,7,16,13,15,952.5,103.0,5.2,30.95,989.0,1020.27,740.18
2018,7,16,13,30,950.0,102.0,5.3,30.8,974.0,1029.79,748.1
2018,7,16,13,45,945.5,101.5,5.4,30.6,951.5,1034.69,753.3
2018,7,16,14,0,941.0,101.0,5.5,30.4,929.0,1036.37,756.53
2018,7,16,14,15,935.5,99.5,5.55,30.05,900.5,1032.8,756.54
2018,7,16,14,30,930.0,98.0,5.6,29.7,872.0,1026.05,754.58
2018,7,16,14,45,922.0,97.0,5.65,29.35,837.0,1014.28,749.38
2018,7,16,15,0,914.0,96.0,5.7,29.0,802.0,999.53,742.26
2018,7,16,15,15,903.5,94.0,5.7,29.0,761.5,978.37,729.47
2018,7,16,15,30,893.0,92.0,5.7,29.0,721.0,954.51,714.9
2018,7,16,15,45,880.0,89.0,5.7,27.95,676.0,924.63,699.16
2018,7,16,16,0,867.0,86.0,5.7,26.9,631.0,892.46,681.6
2018,7,16,16,15,849.5,83.5,5.6,26.15,582.5,854.86,658.55
2018,7,16,16,30,832.0,81.0,5.5,25.4,534.0,822.89,639.25
2018,7,16,16,45,810.5,77.5,5.45,24.65,484.0,777.58,610.09
2018,7,16,17,0,789.0,74.0,5.4,23.9,434.0,731.34,579.63
2018,7,16,17,15,758.0,70.0,5.3,23.15,382.0,676.62,541.77
2018,7,16,17,30,727.0,66.0,5.2,22.4,330.0,622.2,503.02
2018,7,16,17,45,684.0,61.0,5.05,21.65,279.0,559.0,455.76
2018,7,16,18,0,641.0,56.0,4.9,20.9,228.0,501.62,409.68
2018,7,16,18,15,575.5,50.0,4.7,20.2,180.0,428.51,348.9
2018,7,16,18,30,510.0,44.0,4.5,19.5,132.0,360.16,289.71
2018,7,16,18,45,406.5,36.0,4.35,18.8,92.0,275.33,214.85
2018,7,16,19,0,303.0,28.0,4.2,18.1,52.0,196.22,123.78
2018,7,16,19,15,171.0,17.0,4.15,17.7,28.5,86.51,0.0
2018,7,16,19,30,39.0,6.0,4.1,17.3,5.0,0.0,0.0
2018,7,16,19,45,19.5,3.0,4.05,16.9,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,17,4,45,25.0,3.0,2.85,13.25,3.0,0.0,0.0
2018,7,17,5,0,50.0,6.0,3.0,13.5,6.0,5.72,0.0
2018,7,17,5,15,191.0,17.0,3.1,14.05,31.0,16.2,0.0
2018,7,17,5,30,332.0,28.0,3.2,14.6,56.0,22.73,11.56
2018,7,17,5,45,430.5,35.5,3.35,15.2,97.0,27.48,18.03
2018,7,17,6,0,529.0,43.0,3.5,15.8,138.0,32.07,22.55
2018,7,17,6,15,560.0,51.5,3.55,16.45,180.0,37.17,27.28
2018,7,17,6,30,591.0,60.0,3.6,17.1,222.0,41.95,31.56
2018,7,17,6,45,659.0,62.5,3.6,17.8,278.0,46.06,35.11
2018,7,17,7,0,727.0,65.0,3.6,18.5,334.0,46.18,35.05
2018,7,17,7,15,764.0,67.5,3.6,19.25,387.0,46.27,34.91
2018,7,17,7,30,801.0,70.0,3.6,20.0,440.0,86.69,43.39
2018,7,17,7,45,823.5,72.5,3.6,20.8,490.5,139.79,75.26
2018,7,17,8,0,846.0,75.0,3.6,21.6,541.0,188.17,110.72
2018,7,17,8,15,862.5,77.5,3.6,22.45,589.0,237.72,151.43
2018,7,17,8,30,879.0,80.0,3.6,23.3,637.0,288.91,195.18
2018,7,17,8,45,892.0,82.5,3.6,24.15,682.0,340.47,239.61
2018,7,17,9,0,905.0,85.0,3.6,25.0,727.0,392.95,284.12
2018,7,17,9,15,912.5,88.0,3.65,25.75,766.5,444.32,326.99
2018,7,17,9,30,920.0,91.0,3.7,26.5,806.0,495.66,368.56
2018,7,17,9,45,924.0,95.0,3.75,27.2,840.0,545.85,408.06
2018,7,17,10,0,928.0,99.0,3.8,27.9,874.0,595.29,445.74
2018,7,17,10,15,934.5,100.0,3.85,28.5,903.0,642.73,481.07
2018,7,17,10,30,941.0,101.0,3.9,29.1,932.0,689.22,514.73
2018,7,17,10,45,946.0,101.5,3.9,29.75,954.0,733.11,545.42
2018,7,17,11,0,951.0,102.0,3.9,30.4,976.0,775.55,573.01
2018,7,17,11,15,954.5,102.0,3.95,30.8,991.0,814.78,598.26
2018,7,17,11,30,958.0,102.0,4.0,31.2,1006.0,852.09,622.02
2018,7,17,11,45,960.0,102.5,4.05,31.6,1014.0,886.56,643.7
2018,7,17,12,0,962.0,103.0,4.1,32.0,1022.0,918.75,663.74
2018,7,17,12,15,959.5,105.0,4.15,32.15,1021.5,945.98,681.16
2018,7,17,12,30,957.0,107.0,4.2,32.3,1021.0,970.48,696.82
2018,7,17,12,45,952.0,109.5,4.3,32.45,1012.5,990.34,709.8
2018,7,17,13,0,947.0,112.0,4.4,32.6,1004.0,1007.22,720.95
2018,7,17,13,15,944.5,111.5,4.45,32.65,989.0,1020.44,729.88
2018,7,17,13,30,942.0,111.0,4.5,32.7,974.0,1030.56,736.95
2018,7,17,13,45,938.0,109.5,4.55,32.75,951.5,1035.02,740.52
2018,7,17,14,0,934.0,108.0,4.6,32.8,929.0,1036.27,742.2
2018,7,17,14,15,928.0,106.5,4.65,32.65,900.0,1032.34,741.29
2018,7,17,14,30,922.0,105.0,4.7,32.5,871.0,1025.25,738.49
2018,7,17,14,45,914.5,103.5,4.75,32.35,836.5,1013.59,732.92
2018,7,17,15,0,907.0,102.0,4.8,32.2,802.0,998.93,725.61
2018,7,17,15,15,896.5,99.0,4.8,32.2,761.0,976.83,712.61
2018,7,17,15,30,886.0,96.0,4.8,32.2,720.0,952.01,697.88
2018,7,17,15,45,871.5,94.5,4.85,31.5,675.0,922.69,682.46
2018,7,17,16,0,857.0,93.0,4.9,30.8,630.0,891.22,665.36
2018,7,17,16,15,839.5,89.5,4.9,30.1,581.5,860.28,648.04
2018,7,17,16,30,822.0,86.0,4.9,29.4,533.0,820.0,623.88
2018,7,17,16,45,798.0,82.5,4.9,28.65,482.0,772.95,594.53
2018,7,17,17,0,774.0,79.0,4.9,27.9,431.0,725.12,563.88
2018,7,17,17,15,743.0,75.0,4.85,26.75,380.0,670.89,528.23
2018,7,17,17,30,712.0,71.0,4.8,25.6,329.0,616.93,491.49
2018,7,17,17,45,666.0,66.0,4.75,24.45,277.5,556.32,447.48
2018,7,17,18,0,620.0,61.0,4.7,23.3,226.0,494.26,399.34
2018,7,17,18,15,551.0,54.0,4.6,22.2,177.5,418.6,337.92
2018,7,17,18,30,482.0,47.0,4.5,21.1,129.0,347.93,277.99
2018,7,17,18,45,374.5,37.5,4.35,20.05,89.0,260.46,201.85
2018,7,17,19,0,267.0,28.0,4.2,19.0,49.0,178.71,109.2
2018,7,17,19,15,148.5,16.5,4.2,18.4,26.5,76.64,0.0
2018,7,17,19,30,30.0,5.0,4.2,17.8,4.0,0.0,0.0
2018,7,17,19,45,15.0,2.5,4.2,17.2,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,16.35,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,18,4,45,17.0,2.5,2.85,13.65,2.5,0.0,0.0
2018,7,18,5,0,34.0,5.0,3.0,13.9,5.0,4.77,0.0
2018,7,18,5,15,154.5,17.0,3.05,14.4,28.5,16.2,0.0
2018,7,18,5,30,275.0,29.0,3.1,14.9,52.0,23.8,11.99
2018,7,18,5,45,376.5,37.5,3.15,15.45,91.5,29.37,19.6
2018,7,18,6,0,478.0,46.0,3.2,16.0,131.0,34.72,24.84
2018,7,18,6,15,542.5,53.5,3.2,16.8,178.5,38.91,28.77
2018,7,18,6,30,607.0,61.0,3.2,17.6,226.0,42.89,32.33
2018,7,18,6,45,651.5,66.0,3.2,18.4,276.5,44.64,33.78
2018,7,18,7,0,696.0,71.0,3.2,19.2,327.0,51.07,39.23
2018,7,18,7,15,727.5,75.5,3.2,19.9,378.0,52.45,40.2
2018,7,18,7,30,759.0,80.0,3.2,20.6,429.0,90.7,48.42
2018,7,18,7,45,782.5,83.5,3.15,21.25,479.0,135.28,73.31
2018,7,18,8,0,806.0,87.0,3.1,21.9,529.0,182.63,107.76
2018,7,18,8,15,824.5,89.0,3.15,22.7,576.5,230.42,146.74
2018,7,18,8,30,843.0,91.0,3.2,23.5,624.0,286.88,194.21
2018,7,18,8,45,857.0,93.5,3.2,24.3,668.5,337.08,237.21
2018,7,18,9,0,871.0,96.0,3.2,25.1,713.0,388.29,280.46
2018,7,18,9,15,879.0,99.5,3.3,25.8,752.0,438.72,322.45
2018,7,18,9,30,887.0,103.0,3.4,26.5,791.0,489.2,363.31
2018,7,18,9,45,889.5,108.0,3.5,27.2,824.0,538.03,401.74
2018,7,18,10,0,892.0,113.0,3.6,27.9,857.0,586.03,438.36
2018,7,18,10,15,885.0,122.5,3.7,28.4,881.5,631.17,472.1
2018,7,18,10,30,878.0,132.0,3.8,28.9,906.0,674.34,503.5
2018,7,18,10,45,841.5,158.5,3.85,29.4,915.0,709.7,527.94
2018,7,18,11,0,805.0,185.0,3.9,29.9,924.0,742.69,549.97
2018,7,18,11,15,825.5,176.0,4.0,30.15,944.0,783.13,578.62
2018,7,18,11,30,846.0,167.0,4.1,30.4,964.0,823.05,605.1
2018,7,18,11,45,759.0,223.5,4.15,30.7,942.5,835.51,612.34
2018,7,18,12,0,672.0,280.0,4.2,31.0,921.0,840.8,613.26
2018,7,18,12,15,632.0,307.5,4.35,31.0,910.5,854.64,622.26
2018,7,18,12,30,592.0,335.0,4.5,31.0,900.0,867.1,630.14
2018,7,18,12,45,581.5,334.5,4.6,31.0,885.5,875.4,636.23
2018,7,18,13,0,571.0,334.0,4.7,31.0,871.0,881.34,640.9
2018,7,18,13,15,619.0,301.0,4.8,30.85,875.0,908.91,662.4
2018,7,18,13,30,667.0,268.0,4.9,30.7,879.0,935.68,683.31
2018,7,18,13,45,709.0,235.5,5.0,30.5,871.0,954.24,698.06
2018,7,18,14,0,751.0,203.0,5.1,30.3,863.0,969.32,710.01
2018,7,18,14,15,759.5,190.5,5.15,30.0,839.0,969.24,711.98
2018,7,18,14,30,768.0,178.0,5.2,29.7,815.0,960.23,708.16
2018,7,18,14,45,739.0,180.5,5.3,29.35,772.5,939.79,697.22
2018,7,18,15,0,710.0,183.0,5.4,29.0,730.0,911.25,680.72
2018,7,18,15,15,753.5,154.0,5.4,29.0,707.5,914.68,684.63
2018,7,18,15,30,797.0,125.0,5.4,29.0,685.0,909.08,682.29
2018,7,18,15,45,805.0,113.5,5.55,28.0,648.0,890.85,674.98
2018,7,18,16,0,813.0,102.0,5.7,27.0,611.0,869.39,665.31
2018,7,18,16,15,798.5,98.5,5.8,26.35,565.5,834.53,644.67
2018,7,18,16,30,784.0,95.0,5.9,25.7,520.0,797.93,622.4
2018,7,18,16,45,763.0,89.5,6.0,25.0,470.5,752.07,592.9
2018,7,18,17,0,742.0,84.0,6.1,24.3,421.0,705.31,561.95
2018,7,18,17,15,708.0,80.0,6.05,23.4,370.0,653.71,526.36
2018,7,18,17,30,674.0,76.0,6.0,22.5,319.0,599.28,487.41
2018,7,18,17,45,627.5,70.0,6.0,21.6,268.5,534.81,438.18
2018,7,18,18,0,581.0,64.0,6.0,20.7,218.0,472.68,388.33
2018,7,18,18,15,511.5,56.5,5.8,19.9,171.0,397.71,325.53
2018,7,18,18,30,442.0,49.0,5.6,19.1,124.0,327.76,264.73
2018,7,18,18,45,336.0,39.0,5.4,18.35,85.0,242.18,188.91
2018,7,18,19,0,230.0,29.0,5.2,17.6,46.0,163.52,97.24
2018,7,18,19,15,122.0,15.5,5.05,17.15,24.0,64.7,0.0
2018,7,18,19,30,14.0,2.0,4.9,16.7,2.0,0.0,0.0
2018,7,18,19,45,7.0,1.0,4.75,16.3,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,19,4,45,13.5,2.0,3.9,13.15,2.0,0.0,0.0
2018,7,19,5,0,27.0,4.0,4.2,13.3,4.0,0.0,0.0
2018,7,19,5,15,133.5,17.0,4.4,13.85,26.5,16.2,0.0
2018,7,19,5,30,240.0,30.0,4.6,14.4,49.0,24.93,12.41
2018,7,19,5,45,338.5,40.5,4.8,15.0,88.0,32.32,22.1
2018,7,19,6,0,437.0,51.0,5.0,15.6,127.0,39.33,28.87
2018,7,19,6,15,501.0,59.0,4.95,16.25,173.5,43.69,33.02
2018,7,19,6,30,565.0,67.0,4.9,16.9,220.0,47.85,36.78
2018,7,19,6,45,606.5,74.5,4.85,17.55,269.5,51.31,39.76
2018,7,19,7,0,648.0,82.0,4.8,18.2,319.0,54.52,42.42
2018,7,19,7,15,679.0,88.0,4.65,18.95,369.5,56.33,43.75
2018,7,19,7,30,710.0,94.0,4.5,19.7,420.0,92.03,51.69
2018,7,19,7,45,731.5,100.5,4.4,20.4,469.5,136.52,76.94
2018,7,19,8,0,753.0,107.0,4.3,21.1,519.0,183.61,111.3
2018,7,19,8,15,771.5,111.5,4.15,21.95,566.5,236.38,154.04
2018,7,19,8,30,790.0,116.0,4.0,22.8,614.0,285.48,195.49
2018,7,19,8,45,803.5,120.5,3.9,23.65,658.0,334.9,237.7
2018,7,19,9,0,817.0,125.0,3.8,24.5,702.0,385.45,280.22
2018,7,19,9,15,836.5,123.5,3.7,25.35,743.5,434.37,320.5
2018,7,19,9,30,856.0,122.0,3.6,26.2,785.0,489.25,363.96
2018,7,19,9,45,875.0,119.0,3.5,27.05,822.5,538.48,402.05
2018,7,19,10,0,894.0,116.0,3.4,27.9,860.0,588.3,439.33
2018,7,19,10,15,900.5,117.0,3.4,28.65,888.5,634.46,473.16
2018,7,19,10,30,907.0,118.0,3.4,29.4,917.0,679.73,505.33
2018,7,19,10,45,911.5,119.0,3.4,30.2,938.5,722.58,534.76
2018,7,19,11,0,916.0,120.0,3.4,31.0,960.0,764.01,561.88
2018,7,19,11,15,919.5,120.5,3.45,31.6,975.0,802.67,586.14
2018,7,19,11,30,923.0,121.0,3.5,32.2,990.0,839.51,608.94
2018,7,19,11,45,925.0,121.5,3.6,32.85,998.0,873.17,629.55
2018,7,19,12,0,927.0,122.0,3.7,33.5,1006.0,904.65,648.6
2018,7,19,12,15,917.5,128.5,3.85,33.85,1003.0,929.3,664.21
2018,7,19,12,30,908.0,135.0,4.0,34.2,1000.0,951.08,678.03
2018,7,19,12,45,889.5,144.5,4.15,34.55,986.5,964.52,686.52
2018,7,19,13,0,871.0,154.0,4.3,34.9,973.0,974.77,693.1
2018,7,19,13,15,856.0,160.5,4.5,34.85,954.5,990.66,704.81
2018,7,19,13,30,841.0,167.0,4.7,34.8,936.0,996.09,709.86
2018,7,19,13,45,861.5,150.5,4.9,34.75,922.0,1000.7,714.89
2018,7,19,14,0,882.0,134.0,5.1,34.7,908.0,1011.02,723.97
2018,7,19,14,15,854.0,142.0,5.25,34.15,871.5,1004.56,723.39
2018,7,19,14,30,826.0,150.0,5.4,33.6,835.0,987.03,715.67
2018,7,19,14,45,815.5,146.5,5.55,33.05,799.0,971.47,709.24
2018,7,19,15,0,805.0,143.0,5.7,32.5,763.0,953.13,700.87
2018,7,19,15,15,809.0,134.5,5.7,32.5,729.5,940.45,693.84
2018,7,19,15,30,813.0,126.0,5.7,32.5,696.0,924.72,684.79
2018,7,19,15,45,797.0,122.5,5.8,30.75,651.5,893.21,670.38
2018,7,19,16,0,781.0,119.0,5.9,29.0,607.0,859.65,654.11
2018,7,19,16,15,758.0,115.5,5.8,27.9,558.5,822.58,632.21
2018,7,19,16,30,735.0,112.0,5.7,26.8,510.0,780.07,605.98
2018,7,19,16,45,710.5,106.0,5.6,25.7,460.0,732.36,575.34
2018,7,19,17,0,686.0,100.0,5.5,24.6,410.0,684.1,543.51
2018,7,19,17,15,657.0,93.0,5.3,23.75,360.5,630.96,506.22
2018,7,19,17,30,628.0,86.0,5.1,22.9,311.0,578.16,467.77
2018,7,19,17,45,587.0,77.5,4.95,22.05,262.0,516.07,420.02
2018,7,19,18,0,546.0,69.0,4.8,21.2,213.0,455.91,371.94
2018,7,19,18,15,483.5,59.5,4.65,20.6,167.0,384.12,312.14
2018,7,19,18,30,421.0,50.0,4.5,20.0,121.0,316.86,253.98
2018,7,19,18,45,329.0,39.0,4.3,19.35,83.0,238.25,184.22
2018,7,19,19,0,237.0,28.0,4.1,18.7,45.0,162.81,92.58
2018,7,19,19,15,126.5,15.0,4.05,18.35,23.5,65.93,0.0
2018,7,19,19,30,16.0,2.0,4.0,18.0,2.0,0.0,0.0
2018,7,19,19,45,8.0,1.0,3.95,17.65,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,20,4,45,6.0,1.5,2.55,13.3,1.5,0.0,0.0
2018,7,20,5,0,12.0,3.0,2.7,13.5,3.0,0.0,0.0
2018,7,20,5,15,66.0,16.5,2.85,14.15,21.0,15.73,0.0
2018,7,20,5,30,120.0,30.0,3.0,14.8,39.0,24.63,11.66
2018,7,20,5,45,157.0,45.0,3.15,15.45,66.0,36.39,25.49
2018,7,20,6,0,194.0,60.0,3.3,16.1,93.0,47.83,36.21
2018,7,20,6,15,227.0,77.5,3.3,16.75,129.0,60.69,47.87
2018,7,20,6,30,260.0,95.0,3.3,17.4,165.0,73.11,58.88
2018,7,20,6,45,353.0,110.0,3.3,18.05,226.0,78.24,63.27
2018,7,20,7,0,446.0,125.0,3.3,18.7,287.0,87.01,70.64
2018,7,20,7,15,488.5,134.5,3.25,19.45,337.0,91.24,73.88
2018,7,20,7,30,531.0,144.0,3.2,20.2,387.0,121.21,80.74
2018,7,20,7,45,559.5,152.5,3.15,20.9,434.5,159.54,102.37
2018,7,20,8,0,588.0,161.0,3.1,21.6,482.0,200.59,131.39
2018,7,20,8,15,613.5,166.5,3.1,22.45,528.0,241.71,163.56
2018,7,20,8,30,639.0,172.0,3.1,23.3,574.0,285.71,199.48
2018,7,20,8,45,660.5,175.5,3.15,24.15,617.0,329.59,235.9
2018,7,20,9,0,682.0,179.0,3.2,25.0,660.0,375.58,273.68
2018,7,20,9,15,713.0,173.5,3.2,25.8,701.5,419.98,309.6
2018,7,20,9,30,744.0,168.0,3.2,26.6,743.0,466.93,346.7
2018,7,20,9,45,777.0,157.0,3.25,27.4,781.0,516.24,384.74
2018,7,20,10,0,810.0,146.0,3.3,28.2,819.0,563.15,420.22
2018,7,20,10,15,817.0,147.5,3.4,28.9,846.0,607.26,452.87
2018,7,20,10,30,824.0,149.0,3.5,29.6,873.0,650.76,484.22
2018,7,20,10,45,829.5,149.0,3.6,30.25,893.5,691.13,512.73
2018,7,20,11,0,835.0,149.0,3.7,30.9,914.0,729.93,539.53
2018,7,20,11,15,838.5,149.5,3.8,31.35,928.0,765.92,563.6
2018,7,20,11,30,842.0,150.0,3.9,31.8,942.0,800.29,585.72
2018,7,20,11,45,844.0,149.5,4.05,32.25,948.5,830.83,605.34
2018,7,20,12,0,846.0,149.0,4.2,32.7,955.0,859.4,623.59
2018,7,20,12,15,850.5,145.0,4.35,32.9,955.0,884.89,640.42
2018,7,20,12,30,855.0,141.0,4.5,33.1,955.0,908.17,655.81
2018,7,20,12,45,859.5,136.0,4.6,33.25,948.5,928.12,668.99
2018,7,20,13,0,864.0,131.0,4.7,33.4,942.0,945.49,680.55
2018,7,20,13,15,860.5,130.0,4.8,33.35,927.0,956.44,688.76
2018,7,20,13,30,857.0,129.0,4.9,33.3,912.0,964.5,695.33
2018,7,20,13,45,851.5,127.5,5.0,33.2,890.0,967.18,698.66
2018,7,20,14,0,846.0,126.0,5.1,33.1,868.0,966.88,700.19
2018,7,20,14,15,839.0,124.0,5.15,32.8,839.5,961.65,698.82
2018,7,20,14,30,832.0,122.0,5.2,32.5,811.0,953.52,695.66
2018,7,20,14,45,822.5,120.0,5.3,32.2,777.0,940.12,689.4
2018,7,20,15,0,813.0,118.0,5.4,31.9,743.0,932.38,687.01
2018,7,20,15,15,801.0,115.5,5.4,31.9,704.5,910.77,673.82
2018,7,20,15,30,789.0,113.0,5.4,31.9,666.0,886.74,659.07
2018,7,20,15,45,773.0,110.0,5.45,30.75,622.5,856.17,643.1
2018,7,20,16,0,757.0,107.0,5.5,29.6,579.0,823.66,625.48
2018,7,20,16,15,736.0,103.5,5.45,28.85,532.5,784.45,601.24
2018,7,20,16,30,715.0,100.0,5.4,28.1,486.0,743.98,575.7
2018,7,20,16,45,688.5,95.5,5.4,27.35,437.5,700.78,547.83
2018,7,20,17,0,662.0,91.0,5.4,26.6,389.0,653.52,516.24
2018,7,20,17,15,626.0,85.5,5.3,25.7,340.0,597.81,477.36
2018,7,20,17,30,590.0,80.0,5.2,24.8,291.0,543.07,437.64
2018,7,20,17,45,541.5,73.5,5.15,23.9,243.5,479.91,389.13
2018,7,20,18,0,493.0,67.0,5.1,23.0,196.0,419.37,340.8
2018,7,20,18,15,426.0,58.0,5.0,22.2,152.5,347.88,281.56
2018,7,20,18,30,359.0,49.0,4.9,21.4,109.0,281.41,224.48
2018,7,20,18,45,268.5,37.5,4.8,20.6,74.0,204.71,157.0
2018,7,20,19,0,178.0,26.0,4.7,19.8,39.0,133.82,71.47
2018,7,20,19,15,94.5,14.0,4.65,19.4,20.5,51.8,0.0
2018,7,20,19,30,11.0,2.0,4.6,19.0,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.55,18.6,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,18.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,18.05,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,17.8,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,17.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,17.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,17.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,17.05,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,2.85,15.6,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,2.9,15.7,2.0,0.0,0.0
2018,7,21,5,15,86.5,15.0,3.0,16.15,21.0,14.3,0.0
2018,7,21,5,30,162.0,28.0,3.1,16.6,40.0,22.06,9.21
2018,7,21,5,45,248.5,41.0,3.2,17.05,75.5,31.71,21.28
2018,7,21,6,0,335.0,54.0,3.3,17.5,111.0,40.97,30.03
2018,7,21,6,15,400.5,64.0,3.3,18.15,154.5,47.5,36.07
2018,7,21,6,30,466.0,74.0,3.3,18.8,198.0,53.89,41.78
2018,7,21,6,45,514.0,81.5,3.25,19.45,245.0,57.03,44.46
2018,7,21,7,0,562.0,89.0,3.2,20.1,292.0,59.99,46.84
2018,7,21,7,15,597.0,94.5,3.25,20.8,340.0,61.14,47.58
2018,7,21,7,30,632.0,100.0,3.3,21.5,388.0,90.03,52.94
2018,7,21,7,45,658.5,105.0,3.35,22.2,435.5,129.95,74.38
2018,7,21,8,0,685.0,110.0,3.4,22.9,483.0,172.95,104.8
2018,7,21,8,15,706.0,114.0,3.45,23.6,528.5,217.07,140.07
2018,7,21,8,30,727.0,118.0,3.5,24.3,574.0,268.59,182.86
2018,7,21,8,45,743.0,121.5,3.55,25.0,616.5,314.78,222.13
2018,7,21,9,0,759.0,125.0,3.6,25.7,659.0,362.38,262.2
2018,7,21,9,15,765.0,131.0,3.7,26.3,695.5,409.3,301.3
2018,7,21,9,30,771.0,137.0,3.8,26.9,732.0,456.3,339.46
2018,7,21,9,45,745.0,156.5,3.9,27.5,752.5,498.77,373.15
2018,7,21,10,0,719.0,176.0,4.0,28.1,773.0,534.78,401.0
2018,7,21,10,15,578.5,258.5,4.1,28.55,749.5,557.5,416.92
2018,7,21,10,30,438.0,341.0,4.2,29.0,726.0,569.33,423.61
2018,7,21,10,45,590.0,266.0,4.3,29.45,798.0,628.99,468.95
2018,7,21,11,0,742.0,191.0,4.4,29.9,870.0,700.12,521.84
2018,7,21,11,15,754.5,185.5,4.5,30.15,885.0,735.46,546.95
2018,7,21,11,30,767.0,180.0,4.6,30.4,900.0,769.96,571.0
2018,7,21,11,45,790.5,169.0,4.7,30.7,916.5,807.37,596.03
2018,7,21,12,0,814.0,158.0,4.8,31.0,933.0,843.94,620.36
2018,7,21,12,15,821.0,153.5,4.9,31.1,935.0,871.11,638.79
2018,7,21,12,30,828.0,149.0,5.0,31.2,937.0,890.51,652.08
2018,7,21,12,45,836.5,142.0,5.1,31.3,932.5,911.87,666.79
2018,7,21,13,0,845.0,135.0,5.2,31.4,928.0,930.79,679.94
2018,7,21,13,15,842.0,134.0,5.25,31.3,913.5,942.03,688.32
2018,7,21,13,30,839.0,133.0,5.3,31.2,899.0,950.44,694.98
2018,7,21,13,45,835.0,131.0,5.4,31.1,878.0,954.0,698.86
2018,7,21,14,0,831.0,129.0,5.5,31.0,857.0,954.65,700.93
2018,7,21,14,15,825.0,127.0,5.5,30.75,829.5,950.44,699.69
