Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,9,15,659.0,199.5,3.05,24.25,676.0,406.31,300.09
2018,7,31,9,30,672.0,205.0,3.1,25.0,714.0,451.96,336.56
2018,7,31,9,45,681.0,211.0,3.1,25.8,747.0,496.92,371.41
2018,7,31,10,0,690.0,217.0,3.1,26.6,780.0,542.13,405.38
2018,7,31,10,15,705.5,217.5,3.2,27.2,810.5,586.48,438.47
2018,7,31,10,30,721.0,218.0,3.3,27.8,841.0,631.24,471.07
2018,7,31,10,45,735.0,216.5,3.4,28.45,865.5,673.46,501.11
2018,7,31,11,0,749.0,215.0,3.5,29.1,890.0,715.46,530.36
2018,7,31,11,15,758.0,213.5,3.55,29.55,906.5,753.33,556.42
2018,7,31,11,30,767.0,212.0,3.6,30.0,923.0,790.18,581.34
2018,7,31,11,45,775.0,209.0,3.7,30.45,932.0,821.94,602.72
2018,7,31,12,0,783.0,206.0,3.8,30.9,941.0,853.19,622.68
2018,7,31,12,15,792.0,200.5,3.9,31.05,944.0,881.31,641.25
2018,7,31,12,30,801.0,195.0,4.0,31.2,947.0,907.51,658.56
2018,7,31,12,45,811.0,186.0,4.1,31.35,942.0,929.11,672.89
2018,7,31,13,0,821.0,177.0,4.2,31.5,937.0,948.25,685.69
2018,7,31,13,15,818.0,175.5,4.3,31.3,922.0,959.98,694.71
2018,7,31,13,30,815.0,174.0,4.4,31.1,907.0,968.81,702.02
2018,7,31,13,45,809.5,171.5,4.5,30.95,884.5,971.28,705.16
2018,7,31,14,0,804.0,169.0,4.6,30.8,862.0,970.75,706.49
2018,7,31,14,15,797.5,165.0,4.65,30.45,833.0,964.71,704.59
2018,7,31,14,30,791.0,161.0,4.7,30.1,804.0,955.71,701.1
2018,7,31,14,45,782.5,157.5,4.75,29.75,770.0,942.43,694.83
2018,7,31,15,0,774.0,154.0,4.8,29.4,736.0,926.37,686.77
2018,7,31,15,15,760.0,150.0,4.8,29.4,695.5,907.27,675.36
2018,7,31,15,30,746.0,146.0,4.8,29.4,655.0,880.65,658.85
2018,7,31,15,45,731.5,139.5,4.9,28.2,611.0,848.49,642.24
2018,7,31,16,0,717.0,133.0,5.0,27.0,567.0,814.35,623.82
2018,7,31,16,15,701.0,125.0,5.0,26.05,520.0,775.38,600.31
2018,7,31,16,30,685.0,117.0,5.0,25.1,473.0,734.9,575.2
2018,7,31,16,45,660.5,109.5,5.05,24.1,424.0,686.91,544.17
2018,7,31,17,0,636.0,102.0,5.1,23.1,375.0,638.46,511.84
2018,7,31,17,15,600.0,94.5,5.05,22.1,325.5,581.33,471.12
2018,7,31,17,30,564.0,87.0,5.0,21.1,276.0,525.14,428.92
2018,7,31,17,45,516.5,77.5,4.95,20.05,228.0,460.31,378.13
2018,7,31,18,0,469.0,68.0,4.9,19.0,180.0,398.06,327.25
2018,7,31,18,15,398.5,57.0,4.85,18.25,136.0,323.89,264.15
2018,7,31,18,30,328.0,46.0,4.8,17.5,92.0,254.7,203.06
2018,7,31,18,45,225.0,31.5,4.75,16.75,57.5,174.07,125.41
2018,7,31,19,0,122.0,17.0,4.7,16.0,23.0,87.06,0.0
2018,7,31,19,15,61.0,8.5,4.6,15.75,11.5,31.93,0.0
2018,7,31,19,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,8,1,5,15,68.0,9.5,3.75,12.95,13.0,9.05,0.0
2018,8,1,5,30,136.0,19.0,3.8,13.5,26.0,15.06,0.0
2018,8,1,5,45,236.0,32.5,3.85,14.05,60.5,25.38,15.04
2018,8,1,6,0,336.0,46.0,3.9,14.6,95.0,36.41,26.06
2018,8,1,6,15,409.0,56.5,3.8,15.35,139.5,43.1,32.42
2018,8,1,6,30,482.0,67.0,3.7,16.1,184.0,49.43,38.22
2018,8,1,6,45,535.0,74.5,3.6,16.85,233.0,52.79,41.19
2018,8,1,7,0,588.0,82.0,3.5,17.6,282.0,55.97,43.85
2018,8,1,7,15,627.5,88.5,3.45,18.25,333.0,58.12,45.51
2018,8,1,7,30,667.0,95.0,3.4,18.9,384.0,70.12,45.97
2018,8,1,7,45,697.0,99.0,3.35,19.6,434.0,111.23,62.21
2018,8,1,8,0,727.0,103.0,3.3,20.3,484.0,155.82,90.85
2018,8,1,8,15,750.0,106.0,3.3,21.15,532.0,207.1,130.56
2018,8,1,8,30,773.0,109.0,3.3,22.0,580.0,255.13,170.41
2018,8,1,8,45,792.0,111.5,3.3,22.8,625.5,303.97,212.12
2018,8,1,9,0,811.0,114.0,3.3,23.6,671.0,354.5,255.05
2018,8,1,9,15,823.5,117.0,3.35,24.35,711.0,404.48,297.07
2018,8,1,9,30,836.0,120.0,3.4,25.1,751.0,455.09,338.48
2018,8,1,9,45,845.5,122.5,3.5,25.8,786.0,508.55,380.89
2018,8,1,10,0,855.0,125.0,3.6,26.5,821.0,556.99,418.49
2018,8,1,10,15,865.5,125.0,3.75,27.0,851.0,603.57,454.22
2018,8,1,10,30,876.0,125.0,3.9,27.5,881.0,649.63,488.7
2018,8,1,10,45,885.5,123.5,4.0,28.0,904.5,693.05,520.4
2018,8,1,11,0,895.0,122.0,4.1,28.5,928.0,735.44,550.67
2018,8,1,11,15,900.5,122.0,4.25,28.65,944.0,774.97,578.04
2018,8,1,11,30,906.0,122.0,4.4,28.8,960.0,812.84,603.75
2018,8,1,11,45,910.0,121.0,4.55,29.0,968.5,846.76,626.54
2018,8,1,12,0,914.0,120.0,4.7,29.2,977.0,878.58,648.08
2018,8,1,12,15,914.5,120.0,4.8,29.15,977.0,906.04,667.17
2018,8,1,12,30,915.0,120.0,4.9,29.1,977.0,930.95,684.61
2018,8,1,12,45,913.5,120.0,5.0,29.05,970.0,951.36,699.15
2018,8,1,13,0,912.0,120.0,5.1,29.0,963.0,968.91,711.9
2018,8,1,13,15,909.0,119.0,5.15,28.8,947.5,981.1,721.29
2018,8,1,13,30,906.0,118.0,5.2,28.6,932.0,990.2,728.79
2018,8,1,13,45,902.0,116.5,5.25,28.4,909.5,994.71,733.38
2018,8,1,14,0,898.0,115.0,5.3,28.2,887.0,996.06,736.03
2018,8,1,14,15,892.0,113.5,5.3,27.8,858.5,992.34,735.66
2018,8,1,14,30,886.0,112.0,5.3,27.4,830.0,985.51,733.35
2018,8,1,14,45,878.5,109.5,5.3,27.05,795.5,973.1,727.23
2018,8,1,15,0,871.0,107.0,5.3,26.7,761.0,957.73,719.21
2018,8,1,15,15,859.0,104.5,5.3,26.7,720.0,935.27,705.36
2018,8,1,15,30,847.0,102.0,5.3,26.7,679.0,910.23,689.77
2018,8,1,15,45,827.0,100.0,5.3,25.6,631.5,883.92,676.28
2018,8,1,16,0,807.0,98.0,5.3,24.5,584.0,847.79,655.58
2018,8,1,16,15,773.5,95.5,5.3,23.85,530.0,797.72,623.24
2018,8,1,16,30,740.0,93.0,5.3,23.2,476.0,746.93,589.73
2018,8,1,16,45,727.5,87.0,5.3,22.55,431.0,708.55,564.74
2018,8,1,17,0,715.0,81.0,5.3,21.9,386.0,668.81,538.03
2018,8,1,17,15,676.0,77.0,5.25,21.1,335.5,614.8,499.66
2018,8,1,17,30,637.0,73.0,5.2,20.3,285.0,558.25,457.66
2018,8,1,17,45,579.5,67.0,5.2,19.5,234.5,488.42,402.37
2018,8,1,18,0,522.0,61.0,5.2,18.7,184.0,421.89,347.46
2018,8,1,18,15,437.5,52.0,5.1,17.95,138.0,340.02,277.67
2018,8,1,18,30,353.0,43.0,5.0,17.2,92.0,264.75,211.08
2018,8,1,18,45,235.0,30.0,4.9,16.45,57.0,176.52,125.24
2018,8,1,19,0,117.0,17.0,4.8,15.7,22.0,66.92,0.0
2018,8,1,19,15,58.5,8.5,4.8,15.35,11.0,30.85,0.0
2018,8,1,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,2,5,15,48.0,9.0,3.8,12.15,11.5,8.58,0.0
2018,8,2,5,30,96.0,18.0,3.9,12.6,23.0,14.25,0.0
2018,8,2,5,45,181.0,34.0,3.95,13.05,55.5,26.61,15.9
2018,8,2,6,0,266.0,50.0,4.0,13.5,88.0,38.46,27.92
2018,8,2,6,15,337.5,64.0,3.95,14.05,132.0,48.21,37.09
2018,8,2,6,30,409.0,78.0,3.9,14.6,176.0,57.53,45.64
2018,8,2,6,45,466.0,88.5,3.9,15.2,225.5,63.77,51.2
2018,8,2,7,0,523.0,99.0,3.9,15.8,275.0,70.17,56.71
2018,8,2,7,15,568.0,105.5,3.95,16.55,326.0,71.62,57.69
2018,8,2,7,30,613.0,112.0,4.0,17.3,377.0,80.71,56.76
2018,8,2,7,45,649.0,116.5,4.05,18.0,428.0,119.69,71.73
2018,8,2,8,0,685.0,121.0,4.1,18.7,479.0,162.85,99.11
2018,8,2,8,15,712.0,124.5,4.15,19.55,528.0,207.76,133.55
2018,8,2,8,30,739.0,128.0,4.2,20.4,577.0,255.6,173.18
2018,8,2,8,45,762.0,130.5,4.25,21.25,623.5,304.33,214.79
2018,8,2,9,0,785.0,133.0,4.3,22.1,670.0,360.13,261.87
2018,8,2,9,15,801.5,135.0,4.4,22.75,711.5,409.57,303.85
2018,8,2,9,30,818.0,137.0,4.5,23.4,753.0,460.09,345.79
2018,8,2,9,45,831.0,138.0,4.55,24.0,789.0,508.95,385.46
2018,8,2,10,0,844.0,139.0,4.6,24.6,825.0,558.08,424.25
2018,8,2,10,15,854.5,139.5,4.65,25.05,855.0,605.42,460.96
2018,8,2,10,30,865.0,140.0,4.7,25.5,885.0,654.08,497.65
2018,8,2,10,45,875.0,139.0,4.75,25.95,909.0,698.0,530.17
2018,8,2,11,0,885.0,138.0,4.8,26.4,933.0,740.97,561.31
2018,8,2,11,15,890.5,137.5,4.85,26.65,949.0,779.92,588.74
2018,8,2,11,30,896.0,137.0,4.9,26.9,965.0,817.21,613.9
2018,8,2,11,45,900.0,136.0,4.95,27.15,973.0,851.04,636.52
2018,8,2,12,0,904.0,135.0,5.0,27.4,981.0,882.79,657.64
2018,8,2,12,15,909.5,132.0,5.05,27.4,983.0,911.76,677.49
2018,8,2,12,30,915.0,129.0,5.1,27.4,985.0,938.35,695.76
2018,8,2,12,45,920.0,125.0,5.2,27.45,979.5,960.98,711.61
2018,8,2,13,0,925.0,121.0,5.3,27.5,974.0,980.84,725.71
2018,8,2,13,15,924.0,119.0,5.4,27.35,959.0,994.13,736.11
2018,8,2,13,30,923.0,117.0,5.5,27.2,944.0,1004.31,744.59
2018,8,2,13,45,921.5,114.0,5.55,27.0,922.5,1009.8,749.87
2018,8,2,14,0,920.0,111.0,5.6,26.8,901.0,1012.04,753.14
2018,8,2,14,15,916.5,108.5,5.65,26.4,872.5,1009.63,754.03
2018,8,2,14,30,913.0,106.0,5.7,26.0,844.0,1003.99,752.88
2018,8,2,14,45,907.5,102.5,5.7,25.6,809.0,992.15,747.27
2018,8,2,15,0,902.0,99.0,5.7,25.2,774.0,977.18,739.63
2018,8,2,15,15,890.5,96.5,5.7,25.2,732.5,954.69,725.65
2018,8,2,15,30,879.0,94.0,5.7,25.2,691.0,929.49,709.85
2018,8,2,15,45,867.5,90.5,5.7,23.85,646.0,900.6,695.17
2018,8,2,16,0,856.0,87.0,5.7,22.5,601.0,869.34,678.51
2018,8,2,16,15,839.0,83.5,5.65,21.8,552.5,838.48,659.85
2018,8,2,16,30,822.0,80.0,5.6,21.1,504.0,798.46,634.15
2018,8,2,16,45,796.0,76.5,5.6,20.45,452.0,749.73,601.51
2018,8,2,17,0,770.0,73.0,5.6,19.8,400.0,700.36,567.56
2018,8,2,17,15,730.5,69.5,5.55,19.05,347.0,640.7,524.64
2018,8,2,17,30,691.0,66.0,5.5,18.3,294.0,581.94,480.96
2018,8,2,17,45,632.5,61.5,5.4,17.6,242.0,515.26,427.52
2018,8,2,18,0,574.0,57.0,5.3,16.9,190.0,448.05,371.22
2018,8,2,18,15,484.5,49.5,5.15,16.3,142.5,363.13,298.05
2018,8,2,18,30,395.0,42.0,5.0,15.7,95.0,285.03,228.09
2018,8,2,18,45,263.0,29.5,4.85,15.15,58.5,189.43,132.44
2018,8,2,19,0,131.0,17.0,4.7,14.6,22.0,72.72,0.0
2018,8,2,19,15,65.5,8.5,4.6,14.35,11.0,8.1,0.0
2018,8,2,19,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,13.85,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,3,5,15,16.5,5.0,2.45,11.4,6.0,4.77,0.0
2018,8,3,5,30,33.0,10.0,2.6,11.9,12.0,8.59,0.0
2018,8,3,5,45,71.0,28.0,2.8,12.35,36.5,23.17,12.96
2018,8,3,6,0,109.0,46.0,3.0,12.8,61.0,37.18,26.86
2018,8,3,6,15,147.0,70.5,2.9,13.35,100.0,55.44,43.57
2018,8,3,6,30,185.0,95.0,2.8,13.9,139.0,72.96,59.42
2018,8,3,6,45,218.0,120.0,2.7,14.45,184.0,90.1,74.63
2018,8,3,7,0,251.0,145.0,2.6,15.0,229.0,106.52,88.85
2018,8,3,7,15,282.5,166.5,2.45,15.6,276.0,119.99,100.17
2018,8,3,7,30,314.0,188.0,2.3,16.2,323.0,136.51,113.86
2018,8,3,7,45,342.0,206.0,2.2,16.8,369.5,171.15,124.78
2018,8,3,8,0,370.0,224.0,2.1,17.4,416.0,208.92,149.91
2018,8,3,8,15,394.0,240.0,2.0,18.2,462.5,247.77,178.54
2018,8,3,8,30,418.0,256.0,1.9,19.0,509.0,289.25,210.58
2018,8,3,8,45,439.0,269.0,1.85,19.75,552.5,324.07,238.23
2018,8,3,9,0,460.0,282.0,1.8,20.5,596.0,367.26,272.31
2018,8,3,9,15,514.0,274.0,1.8,21.6,644.5,408.51,303.79
2018,8,3,9,30,568.0,266.0,1.8,22.7,693.0,454.66,338.66
2018,8,3,9,45,631.5,245.0,1.85,23.75,740.5,498.25,371.53
2018,8,3,10,0,695.0,224.0,1.9,24.8,788.0,547.08,407.71
2018,8,3,10,15,706.0,226.5,1.95,25.65,817.0,590.93,439.51
2018,8,3,10,30,717.0,229.0,2.0,26.5,846.0,634.81,470.45
2018,8,3,10,45,726.0,229.5,2.05,27.4,867.5,675.5,498.28
2018,8,3,11,0,735.0,230.0,2.1,28.3,889.0,715.64,525.02
2018,8,3,11,15,739.5,231.5,2.15,29.0,904.0,752.62,549.36
2018,8,3,11,30,744.0,233.0,2.2,29.7,919.0,788.38,572.4
2018,8,3,11,45,747.0,233.5,2.25,30.4,927.0,820.64,592.71
2018,8,3,12,0,750.0,234.0,2.3,31.1,935.0,851.22,611.6
2018,8,3,12,15,741.0,239.5,2.4,31.75,932.0,874.35,625.69
2018,8,3,12,30,732.0,245.0,2.5,32.4,929.0,895.02,638.08
2018,8,3,12,45,717.0,252.0,2.55,33.0,917.0,909.16,645.85
2018,8,3,13,0,702.0,259.0,2.6,33.6,905.0,920.51,651.83
2018,8,3,13,15,693.0,259.0,2.75,33.8,888.0,927.83,657.42
2018,8,3,13,30,684.0,259.0,2.9,34.0,871.0,932.41,661.3
2018,8,3,13,45,671.0,258.5,3.0,34.2,846.5,929.92,660.32
2018,8,3,14,0,658.0,258.0,3.1,34.4,822.0,924.67,657.68
2018,8,3,14,15,645.0,255.0,3.25,34.2,792.0,914.22,653.22
2018,8,3,14,30,632.0,252.0,3.4,34.0,762.0,901.16,647.08
2018,8,3,14,45,614.5,247.5,3.55,33.8,725.5,879.76,635.41
2018,8,3,15,0,597.0,243.0,3.7,33.6,689.0,852.71,620.0
2018,8,3,15,15,580.5,235.0,3.7,33.6,649.0,824.4,602.4
2018,8,3,15,30,564.0,227.0,3.7,33.6,609.0,794.32,583.51
2018,8,3,15,45,543.0,218.0,3.95,32.55,565.0,757.49,563.17
2018,8,3,16,0,522.0,209.0,4.2,31.5,521.0,719.51,541.36
2018,8,3,16,15,500.0,196.0,4.35,30.55,474.5,675.22,513.94
2018,8,3,16,30,478.0,183.0,4.5,29.6,428.0,630.3,485.26
2018,8,3,16,45,451.0,168.5,4.6,28.7,380.5,579.29,451.05
2018,8,3,17,0,424.0,154.0,4.7,27.8,333.0,528.51,415.94
2018,8,3,17,15,389.0,138.0,4.7,26.7,285.5,470.65,374.16
2018,8,3,17,30,354.0,122.0,4.7,25.6,238.0,414.23,331.98
2018,8,3,17,45,311.5,103.5,4.75,24.5,192.5,340.18,274.45
2018,8,3,18,0,269.0,85.0,4.8,23.4,147.0,280.81,226.35
2018,8,3,18,15,214.0,65.0,4.65,22.5,106.5,214.98,171.11
2018,8,3,18,30,159.0,45.0,4.5,21.6,66.0,152.94,117.73
2018,8,3,18,45,101.5,27.5,4.4,20.7,39.0,96.49,61.92
2018,8,3,19,0,44.0,10.0,4.3,19.8,12.0,28.42,0.0
2018,8,3,19,15,22.0,5.0,4.2,19.35,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,18.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,18.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,17.85,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.45,14.6,4.0,3.34,0.0
2018,8,4,5,30,22.0,7.0,1.7,15.0,8.0,6.67,0.0
2018,8,4,5,45,49.5,20.5,1.9,15.45,26.5,17.22,7.85
2018,8,4,6,0,77.0,34.0,2.1,15.9,45.0,27.97,18.53
2018,8,4,6,15,106.5,57.5,2.25,16.15,79.0,48.5,36.99
2018,8,4,6,30,136.0,81.0,2.4,16.4,113.0,66.44,53.1
2018,8,4,6,45,163.5,107.5,2.55,16.7,155.5,85.76,70.17
2018,8,4,7,0,191.0,134.0,2.7,17.0,198.0,104.35,86.29
2018,8,4,7,15,215.5,159.0,2.75,17.6,242.5,121.35,100.6
2018,8,4,7,30,240.0,184.0,2.8,18.2,287.0,132.25,109.41
2018,8,4,7,45,262.0,206.5,2.8,18.75,331.5,165.54,122.31
2018,8,4,8,0,284.0,229.0,2.8,19.3,376.0,201.52,146.88
2018,8,4,8,15,303.5,249.5,2.85,20.2,420.5,238.36,174.03
2018,8,4,8,30,323.0,270.0,2.9,21.1,465.0,277.51,204.03
2018,8,4,8,45,340.0,287.5,2.95,22.05,506.5,316.07,234.0
2018,8,4,9,0,357.0,305.0,3.0,23.0,548.0,356.48,265.32
2018,8,4,9,15,454.5,282.0,3.1,24.35,610.5,391.58,291.0
2018,8,4,9,30,552.0,259.0,3.2,25.7,673.0,441.24,328.05
2018,8,4,9,45,675.0,208.5,3.3,27.1,738.5,487.18,362.53
2018,8,4,10,0,798.0,158.0,3.4,28.5,804.0,547.51,407.37
2018,8,4,10,15,809.0,159.0,3.5,29.45,834.0,593.65,441.34
2018,8,4,10,30,820.0,160.0,3.6,30.4,864.0,639.54,474.19
2018,8,4,10,45,829.0,161.0,3.7,31.35,888.0,683.67,504.88
2018,8,4,11,0,838.0,162.0,3.8,32.3,912.0,726.96,534.19
2018,8,4,11,15,847.0,161.0,3.95,32.65,930.0,767.44,562.47
2018,8,4,11,30,856.0,160.0,4.1,33.0,948.0,806.64,588.51
2018,8,4,11,45,864.5,157.5,4.25,33.35,958.5,842.58,611.85
2018,8,4,12,0,873.0,155.0,4.4,33.7,969.0,872.72,631.26
2018,8,4,12,15,875.5,154.0,4.55,33.65,970.0,900.44,650.12
2018,8,4,12,30,878.0,153.0,4.7,33.6,971.0,925.79,667.48
2018,8,4,12,45,892.5,143.0,4.9,33.5,968.5,951.02,685.65
2018,8,4,13,0,907.0,133.0,5.1,33.4,966.0,973.68,702.34
2018,8,4,13,15,874.0,147.5,5.2,33.25,939.5,973.07,703.35
2018,8,4,13,30,841.0,162.0,5.3,33.1,913.0,977.44,707.89
2018,8,4,13,45,836.0,159.5,5.45,33.0,890.0,980.46,711.81
2018,8,4,14,0,831.0,157.0,5.6,32.9,867.0,980.39,713.82
2018,8,4,14,15,842.0,146.0,5.7,32.55,844.0,983.65,718.6
2018,8,4,14,30,853.0,135.0,5.8,32.2,821.0,983.53,721.26
2018,8,4,14,45,858.5,126.0,5.85,31.85,790.5,976.92,719.4
2018,8,4,15,0,864.0,117.0,5.9,31.5,760.0,958.76,709.87
2018,8,4,15,15,851.5,113.5,5.9,31.5,718.0,943.08,700.8
2018,8,4,15,30,839.0,110.0,5.9,31.5,676.0,916.56,684.37
2018,8,4,15,45,816.0,110.0,5.95,30.55,629.0,882.15,665.33
2018,8,4,16,0,793.0,110.0,6.0,29.6,582.0,845.89,644.65
2018,8,4,16,15,753.5,110.5,5.9,28.9,528.5,798.87,614.55
2018,8,4,16,30,714.0,111.0,5.8,28.2,475.0,747.62,580.87
2018,8,4,16,45,672.0,109.5,5.75,27.5,423.5,691.93,543.35
2018,8,4,17,0,630.0,108.0,5.7,26.8,372.0,636.68,505.18
2018,8,4,17,15,577.0,102.0,5.55,25.8,319.0,568.98,455.71
2018,8,4,17,30,524.0,96.0,5.4,24.8,266.0,503.28,405.9
2018,8,4,17,45,453.5,86.0,5.2,23.8,214.5,421.87,341.82
2018,8,4,18,0,383.0,76.0,5.0,22.8,163.0,349.42,282.59
2018,8,4,18,15,312.0,60.5,4.9,21.85,119.5,275.02,220.05
2018,8,4,18,30,241.0,45.0,4.8,20.9,76.0,206.68,160.45
2018,8,4,18,45,156.5,29.5,4.65,19.95,46.0,135.94,86.28
2018,8,4,19,0,72.0,14.0,4.5,19.0,16.0,44.09,0.0
2018,8,4,19,15,36.0,7.0,4.5,18.45,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.5,16.65,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,5,5,15,16.5,5.5,3.1,12.55,6.0,5.24,0.0
2018,8,5,5,30,33.0,11.0,3.2,12.9,12.0,10.48,0.0
2018,8,5,5,45,74.5,29.0,3.3,13.2,37.5,23.91,12.9
2018,8,5,6,0,116.0,47.0,3.4,13.5,63.0,37.91,27.3
2018,8,5,6,15,162.0,70.0,3.35,14.1,102.5,55.08,43.05
2018,8,5,6,30,208.0,93.0,3.3,14.7,142.0,71.61,58.01
2018,8,5,6,45,249.5,116.0,3.2,15.3,188.5,87.5,72.09
2018,8,5,7,0,291.0,139.0,3.1,15.9,235.0,102.75,85.28
2018,8,5,7,15,328.0,157.5,3.05,16.55,283.0,114.44,95.06
2018,8,5,7,30,365.0,176.0,3.0,17.2,331.0,127.3,105.62
2018,8,5,7,45,397.5,190.0,2.95,17.8,378.5,161.84,115.72
2018,8,5,8,0,430.0,204.0,2.9,18.4,426.0,193.0,134.52
2018,8,5,8,15,454.0,218.5,2.9,19.15,473.0,233.45,164.53
2018,8,5,8,30,478.0,233.0,2.9,19.9,520.0,276.63,198.52
2018,8,5,8,45,498.0,244.0,2.9,20.65,563.5,318.72,232.58
2018,8,5,9,0,518.0,255.0,2.9,21.4,607.0,362.89,268.27
2018,8,5,9,15,561.5,250.5,2.95,22.25,653.0,405.58,302.13
2018,8,5,9,30,605.0,246.0,3.0,23.1,699.0,452.11,338.59
2018,8,5,9,45,654.0,233.0,3.05,23.9,743.5,496.52,373.1
2018,8,5,10,0,703.0,220.0,3.1,24.7,788.0,545.47,410.36
2018,8,5,10,15,707.5,226.0,3.15,25.35,815.0,589.01,442.86
2018,8,5,10,30,712.0,232.0,3.2,26.0,842.0,632.05,474.12
2018,8,5,10,45,712.5,239.0,3.3,26.7,862.5,672.7,502.92
2018,8,5,11,0,713.0,246.0,3.4,27.4,883.0,712.24,530.26
2018,8,5,11,15,713.0,250.5,3.45,27.9,896.5,748.0,554.69
2018,8,5,11,30,713.0,255.0,3.5,28.4,910.0,782.33,577.7
2018,8,5,11,45,709.5,260.0,3.55,28.9,916.0,812.78,597.64
2018,8,5,12,0,706.0,265.0,3.6,29.4,922.0,841.35,616.04
2018,8,5,12,15,738.0,244.0,3.6,29.9,930.5,874.11,637.86
2018,8,5,12,30,770.0,223.0,3.6,30.4,939.0,905.59,657.61
2018,8,5,12,45,810.5,195.5,3.6,30.9,943.5,932.84,674.1
2018,8,5,13,0,851.0,168.0,3.6,31.4,948.0,962.06,691.82
2018,8,5,13,15,844.5,168.5,3.65,31.55,932.0,972.87,698.89
2018,8,5,13,30,838.0,169.0,3.7,31.7,916.0,980.64,704.25
2018,8,5,13,45,828.5,169.5,3.75,31.9,892.0,982.5,705.79
2018,8,5,14,0,819.0,170.0,3.8,32.1,868.0,981.28,705.52
2018,8,5,14,15,809.0,168.5,3.85,31.95,838.0,974.49,702.77
2018,8,5,14,30,799.0,167.0,3.9,31.8,808.0,964.71,698.23
2018,8,5,14,45,785.5,164.5,4.0,31.65,771.5,947.65,689.29
2018,8,5,15,0,772.0,162.0,4.1,31.5,735.0,933.66,682.45
2018,8,5,15,15,757.0,157.5,4.1,31.5,693.5,907.95,666.88
2018,8,5,15,30,742.0,153.0,4.1,31.5,652.0,879.89,649.78
2018,8,5,15,45,722.0,148.5,4.25,30.8,606.5,845.15,630.5
2018,8,5,16,0,702.0,144.0,4.4,30.1,561.0,808.65,609.62
2018,8,5,16,15,673.5,139.5,4.45,29.45,511.5,763.35,581.58
2018,8,5,16,30,645.0,135.0,4.5,28.8,462.0,717.21,552.33
2018,8,5,16,45,609.5,128.0,4.55,28.2,411.0,662.11,515.73
2018,8,5,17,0,574.0,121.0,4.6,27.6,360.0,607.21,477.5
2018,8,5,17,15,523.5,112.0,4.6,26.55,307.5,535.92,426.17
2018,8,5,17,30,473.0,103.0,4.6,25.5,255.0,472.05,378.47
2018,8,5,17,45,408.0,90.5,4.55,24.5,205.0,397.26,320.03
2018,8,5,18,0,343.0,78.0,4.5,23.5,155.0,327.07,263.09
2018,8,5,18,15,267.0,61.0,4.5,22.5,111.5,249.9,198.72
2018,8,5,18,30,191.0,44.0,4.5,21.5,68.0,179.17,137.7
2018,8,5,18,45,115.0,26.5,4.45,20.5,39.0,110.28,65.6
2018,8,5,19,0,39.0,9.0,4.4,19.5,10.0,25.14,0.0
2018,8,5,19,15,19.5,4.5,4.4,18.95,5.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,18.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.4,17.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.35,16.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,12.45,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,12.7,7.0,5.72,0.0
2018,8,6,5,45,45.0,19.5,2.0,12.95,24.5,16.41,6.85
2018,8,6,6,0,71.0,33.0,2.2,13.2,42.0,27.18,17.99
2018,8,6,6,15,100.5,55.5,2.2,13.5,75.0,46.92,35.96
2018,8,6,6,30,130.0,78.0,2.2,13.8,108.0,64.22,51.66
2018,8,6,6,45,158.0,104.0,2.15,14.05,149.5,83.29,68.71
2018,8,6,7,0,186.0,130.0,2.1,14.3,191.0,101.67,84.82
2018,8,6,7,15,211.0,156.0,2.1,14.9,236.5,119.37,99.9
2018,8,6,7,30,236.0,182.0,2.1,15.5,282.0,129.3,107.96
2018,8,6,7,45,259.0,205.5,2.05,16.05,328.0,163.03,121.94
2018,8,6,8,0,282.0,229.0,2.0,16.6,374.0,199.59,146.83
2018,8,6,8,15,302.0,250.0,2.0,17.5,419.0,236.76,174.17
2018,8,6,8,30,322.0,271.0,2.0,18.4,464.0,276.29,204.47
2018,8,6,8,45,338.5,289.5,2.0,19.3,506.0,315.42,234.96
2018,8,6,9,0,355.0,308.0,2.0,20.2,548.0,356.38,266.73
2018,8,6,9,15,370.0,322.5,2.05,21.4,586.0,395.54,296.54
2018,8,6,9,30,385.0,337.0,2.1,22.6,624.0,436.13,326.8
2018,8,6,9,45,398.0,348.5,2.1,23.8,657.5,474.78,354.85
2018,8,6,10,0,411.0,360.0,2.1,25.0,691.0,514.41,382.85
2018,8,6,10,15,420.0,369.5,2.15,25.95,718.5,551.05,408.55
2018,8,6,10,30,429.0,379.0,2.2,26.9,746.0,584.22,431.29
2018,8,6,10,45,436.0,386.0,2.3,27.9,767.0,618.71,454.52
2018,8,6,11,0,443.0,393.0,2.4,28.9,788.0,653.23,477.26
2018,8,6,11,15,449.0,396.5,2.5,29.75,802.5,683.94,497.3
2018,8,6,11,30,455.0,400.0,2.6,30.6,817.0,714.28,516.78
2018,8,6,11,45,459.0,401.5,2.7,31.45,825.0,740.75,533.39
2018,8,6,12,0,463.0,403.0,2.8,32.3,833.0,766.39,549.24
2018,8,6,12,15,535.5,358.0,2.9,33.05,855.5,806.85,576.96
2018,8,6,12,30,608.0,313.0,3.0,33.8,878.0,846.66,603.96
2018,8,6,12,45,701.5,254.0,3.15,34.5,900.5,894.39,636.86
2018,8,6,13,0,795.0,195.0,3.3,35.2,923.0,935.87,662.91
2018,8,6,13,15,788.0,195.5,3.4,35.35,906.5,945.67,669.47
2018,8,6,13,30,781.0,196.0,3.5,35.5,890.0,952.57,674.52
2018,8,6,13,45,768.5,197.0,3.65,35.65,865.5,957.51,678.76
2018,8,6,14,0,756.0,198.0,3.8,35.8,841.0,954.34,677.92
2018,8,6,14,15,743.5,196.5,3.85,35.6,810.5,945.64,674.08
2018,8,6,14,30,731.0,195.0,3.9,35.4,780.0,934.14,668.56
2018,8,6,14,45,720.5,190.5,4.0,35.2,745.5,918.63,660.77
2018,8,6,15,0,710.0,186.0,4.1,35.0,711.0,900.49,651.29
2018,8,6,15,15,694.0,180.5,4.1,35.0,670.0,873.63,635.03
2018,8,6,15,30,678.0,175.0,4.1,35.0,629.0,844.57,617.31
2018,8,6,15,45,653.0,170.5,4.2,34.2,583.0,806.5,595.75
2018,8,6,16,0,628.0,166.0,4.3,33.4,537.0,766.99,572.78
2018,8,6,16,15,589.5,162.5,4.3,32.65,487.0,715.8,540.28
2018,8,6,16,30,551.0,159.0,4.3,31.9,437.0,660.41,503.72
2018,8,6,16,45,505.0,151.0,4.3,31.1,385.0,599.56,462.17
2018,8,6,17,0,459.0,143.0,4.3,30.3,333.0,540.14,420.42
2018,8,6,17,15,404.0,131.0,4.25,29.05,281.5,471.29,370.76
2018,8,6,17,30,349.0,119.0,4.2,27.8,230.0,405.42,321.54
2018,8,6,17,45,284.5,101.0,4.2,26.6,180.5,318.33,254.0
2018,8,6,18,0,220.0,83.0,4.2,25.4,131.0,247.77,197.09
2018,8,6,18,15,167.0,60.0,4.25,24.3,91.0,181.01,141.81
2018,8,6,18,30,114.0,37.0,4.3,23.2,51.0,117.02,87.54
2018,8,6,18,45,67.5,21.0,4.3,22.1,28.5,67.34,35.18
2018,8,6,19,0,21.0,5.0,4.3,21.0,6.0,13.63,0.0
2018,8,6,19,15,10.5,2.5,4.35,20.45,3.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,19.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,19.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,18.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,18.45,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,18.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,17.75,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,17.15,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,16.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,16.15,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,5,15,13.5,3.5,2.95,12.7,4.0,0.0,0.0
2018,8,7,5,30,27.0,7.0,3.0,13.0,8.0,6.67,0.0
2018,8,7,5,45,64.5,22.5,3.1,13.25,29.5,18.81,8.29
2018,8,7,6,0,102.0,38.0,3.2,13.5,51.0,31.07,21.27
2018,8,7,6,15,142.0,60.5,3.15,13.9,88.0,48.14,36.92
2018,8,7,6,30,182.0,83.0,3.1,14.3,125.0,64.52,51.81
2018,8,7,6,45,218.0,107.0,3.05,14.75,169.5,81.29,66.77
2018,8,7,7,0,254.0,131.0,3.0,15.2,214.0,97.37,80.8
2018,8,7,7,15,286.5,152.5,2.95,15.95,261.0,111.11,92.4
2018,8,7,7,30,319.0,174.0,2.9,16.7,308.0,124.24,103.22
2018,8,7,7,45,348.0,192.0,2.85,17.5,355.5,158.18,115.06
2018,8,7,8,0,377.0,210.0,2.8,18.3,403.0,196.02,139.44
2018,8,7,8,15,402.0,225.5,2.8,19.1,449.5,234.75,167.72
2018,8,7,8,30,427.0,241.0,2.8,19.9,496.0,269.65,194.74
2018,8,7,8,45,448.5,253.5,2.85,20.7,539.5,310.7,227.59
2018,8,7,9,0,470.0,266.0,2.9,21.5,583.0,354.04,262.28
2018,8,7,9,15,481.5,278.5,2.95,22.2,620.5,395.89,295.8
2018,8,7,9,30,493.0,291.0,3.0,22.9,658.0,438.79,329.47
2018,8,7,9,45,499.0,303.5,3.1,23.65,690.0,480.06,361.24
2018,8,7,10,0,505.0,316.0,3.2,24.4,722.0,521.62,392.43
2018,8,7,10,15,514.5,323.0,3.3,24.95,749.5,560.82,421.57
2018,8,7,10,30,524.0,330.0,3.4,25.5,777.0,600.31,450.32
2018,8,7,10,45,530.0,336.0,3.5,26.0,798.0,636.83,476.5
2018,8,7,11,0,536.0,342.0,3.6,26.5,819.0,673.06,501.99
2018,8,7,11,15,542.5,344.0,3.75,26.75,834.0,705.75,525.37
2018,8,7,11,30,549.0,346.0,3.9,27.0,849.0,737.82,548.07
2018,8,7,11,45,554.0,346.5,4.05,27.2,857.5,766.58,568.39
2018,8,7,12,0,559.0,347.0,4.2,27.4,866.0,794.27,587.83
2018,8,7,12,15,576.5,336.5,4.3,27.4,871.5,821.15,607.35
2018,8,7,12,30,594.0,326.0,4.4,27.4,877.0,846.87,626.05
2018,8,7,12,45,615.5,310.0,4.5,27.45,876.5,868.94,642.36
2018,8,7,13,0,637.0,294.0,4.6,27.5,876.0,890.76,658.58
2018,8,7,13,15,637.0,288.5,4.65,27.35,862.0,900.6,666.52
2018,8,7,13,30,637.0,283.0,4.7,27.2,848.0,907.96,672.93
2018,8,7,13,45,634.5,276.5,4.75,27.1,827.0,909.4,675.29
2018,8,7,14,0,632.0,270.0,4.8,27.0,806.0,908.19,675.98
2018,8,7,14,15,626.0,262.5,4.8,26.65,778.0,899.99,672.32
2018,8,7,14,30,620.0,255.0,4.8,26.3,750.0,889.15,666.96
2018,8,7,14,45,617.0,244.0,4.85,26.0,718.0,875.07,659.75
2018,8,7,15,0,614.0,233.0,4.9,25.7,686.0,858.4,650.77
2018,8,7,15,15,589.0,226.5,4.9,25.7,641.0,819.6,624.79
2018,8,7,15,30,564.0,220.0,4.9,25.7,596.0,783.21,600.28
2018,8,7,15,45,544.5,207.0,4.85,24.65,549.5,743.19,575.38
2018,8,7,16,0,525.0,194.0,4.8,23.6,503.0,701.87,549.03
2018,8,7,16,15,522.0,180.0,4.75,23.0,465.0,672.44,530.25
2018,8,7,16,30,519.0,166.0,4.7,22.4,427.0,641.31,509.78
2018,8,7,16,45,497.0,153.0,4.65,21.75,381.0,594.7,476.88
2018,8,7,17,0,475.0,140.0,4.6,21.1,335.0,547.93,443.05
2018,8,7,17,15,439.0,126.0,4.55,20.25,287.0,489.94,399.55
2018,8,7,17,30,403.0,112.0,4.5,19.4,239.0,433.41,355.73
2018,8,7,17,45,355.0,96.0,4.4,18.6,193.0,368.5,303.28
2018,8,7,18,0,307.0,80.0,4.3,17.8,147.0,306.8,251.61
2018,8,7,18,15,244.0,61.0,4.2,17.2,105.5,236.39,191.0
2018,8,7,18,30,181.0,42.0,4.1,16.6,64.0,171.1,132.69
2018,8,7,18,45,112.0,25.5,4.0,16.0,37.0,105.24,54.15
2018,8,7,19,0,43.0,9.0,3.9,15.4,10.0,26.64,0.0
2018,8,7,19,15,21.5,4.5,3.9,15.2,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,8,5,15,34.5,6.5,2.55,12.25,7.5,0.0,0.0
2018,8,8,5,30,69.0,13.0,2.7,12.8,15.0,12.39,0.0
2018,8,8,5,45,152.0,29.5,2.85,13.35,45.5,23.22,11.03
2018,8,8,6,0,235.0,46.0,3.0,13.9,76.0,35.61,25.08
2018,8,8,6,15,310.5,61.0,2.9,14.6,119.5,46.27,35.14
2018,8,8,6,30,386.0,76.0,2.8,15.3,163.0,56.47,44.48
2018,8,8,6,45,446.0,87.0,2.65,16.0,212.5,63.13,50.45
2018,8,8,7,0,506.0,98.0,2.5,16.7,262.0,69.47,55.91
2018,8,8,7,15,551.0,106.5,2.5,17.55,313.5,73.56,59.19
2018,8,8,7,30,596.0,115.0,2.5,18.4,365.0,76.43,61.31
2018,8,8,7,45,632.5,120.5,2.45,19.3,416.0,112.36,69.01
2018,8,8,8,0,669.0,126.0,2.4,20.2,467.0,155.29,93.83
2018,8,8,8,15,696.0,130.5,2.35,21.1,516.5,200.11,126.59
2018,8,8,8,30,723.0,135.0,2.3,22.0,566.0,247.92,164.97
2018,8,8,8,45,745.5,138.5,2.2,22.9,612.5,296.57,205.44
2018,8,8,9,0,768.0,142.0,2.1,23.8,659.0,347.36,247.57
2018,8,8,9,15,750.5,161.0,2.15,24.55,692.0,397.98,289.82
2018,8,8,9,30,733.0,180.0,2.2,25.3,725.0,446.62,329.15
2018,8,8,9,45,702.0,207.0,2.2,26.05,749.0,493.55,365.6
2018,8,8,10,0,671.0,234.0,2.2,26.8,773.0,537.14,398.09
2018,8,8,10,15,686.0,235.5,2.25,27.5,803.5,581.47,430.52
2018,8,8,10,30,701.0,237.0,2.3,28.2,834.0,626.22,462.4
2018,8,8,10,45,714.5,236.0,2.35,28.95,858.0,668.06,491.41
2018,8,8,11,0,728.0,235.0,2.4,29.7,882.0,709.71,519.6
2018,8,8,11,15,738.0,234.0,2.5,30.2,899.0,748.4,545.98
2018,8,8,11,30,748.0,233.0,2.6,30.7,916.0,786.2,571.32
2018,8,8,11,45,756.5,230.0,2.75,31.25,925.5,819.86,593.77
2018,8,8,12,0,765.0,227.0,2.9,31.8,935.0,852.04,614.99
2018,8,8,12,15,759.5,230.5,3.0,32.1,933.0,876.75,630.98
2018,8,8,12,30,754.0,234.0,3.1,32.4,931.0,899.03,645.22
2018,8,8,12,45,744.0,237.5,3.2,32.7,920.5,914.77,655.27
2018,8,8,13,0,734.0,241.0,3.3,33.0,910.0,927.74,663.65
2018,8,8,13,15,733.0,237.0,3.4,33.05,895.5,938.87,671.63
2018,8,8,13,30,732.0,233.0,3.5,33.1,881.0,947.24,677.97
2018,8,8,13,45,729.5,227.5,3.6,33.15,859.0,949.86,680.72
2018,8,8,14,0,727.0,222.0,3.7,33.2,837.0,949.6,681.76
2018,8,8,14,15,721.0,216.5,3.8,33.05,808.5,943.1,679.45
2018,8,8,14,30,715.0,211.0,3.9,32.9,780.0,933.76,675.4
2018,8,8,14,45,706.5,203.5,4.0,32.75,744.5,917.14,666.64
2018,8,8,15,0,698.0,196.0,4.1,32.6,709.0,897.83,656.15
2018,8,8,15,15,681.5,190.5,4.1,32.6,668.0,870.67,639.53
2018,8,8,15,30,665.0,185.0,4.1,32.6,627.0,841.34,621.43
2018,8,8,15,45,649.5,176.5,4.25,31.65,583.0,807.67,603.2
2018,8,8,16,0,634.0,168.0,4.4,30.7,539.0,772.18,583.27
2018,8,8,16,15,613.0,158.0,4.45,29.8,491.5,728.76,556.75
2018,8,8,16,30,592.0,148.0,4.5,28.9,444.0,684.23,528.42
2018,8,8,16,45,562.5,138.0,4.55,28.05,394.5,627.76,490.42
2018,8,8,17,0,533.0,128.0,4.6,27.2,345.0,576.59,455.05
2018,8,8,17,15,492.0,115.5,4.55,26.0,294.5,514.61,410.37
2018,8,8,17,30,451.0,103.0,4.5,24.8,244.0,454.39,365.3
2018,8,8,17,45,397.5,89.0,4.4,23.65,196.5,386.42,311.96
2018,8,8,18,0,344.0,75.0,4.3,22.5,149.0,322.1,259.44
2018,8,8,18,15,274.5,57.5,4.2,21.5,106.5,248.34,197.31
2018,8,8,18,30,205.0,40.0,4.1,20.5,64.0,180.42,137.4
2018,8,8,18,45,126.5,24.5,4.0,19.55,37.0,109.32,48.44
2018,8,8,19,0,48.0,9.0,3.9,18.6,10.0,28.62,0.0
2018,8,8,19,15,24.0,4.5,3.85,18.1,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,17.15,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,9,5,15,26.0,5.0,2.4,11.85,6.0,0.0,0.0
2018,8,9,5,30,52.0,10.0,2.6,12.3,12.0,9.53,0.0
2018,8,9,5,45,128.0,26.5,2.8,12.8,40.5,20.78,8.75
2018,8,9,6,0,204.0,43.0,3.0,13.3,69.0,33.21,23.01
2018,8,9,6,15,270.5,61.0,2.9,14.0,111.5,46.29,35.22
2018,8,9,6,30,337.0,79.0,2.8,14.7,154.0,58.79,46.63
2018,8,9,6,45,390.5,93.5,2.7,15.45,202.5,68.01,54.86
2018,8,9,7,0,444.0,108.0,2.6,16.2,251.0,76.76,62.43
2018,8,9,7,15,486.5,119.0,2.5,17.2,301.0,82.48,67.07
2018,8,9,7,30,529.0,130.0,2.4,18.2,351.0,87.87,71.28
2018,8,9,7,45,563.5,139.0,2.35,19.2,401.5,122.32,79.73
2018,8,9,8,0,598.0,148.0,2.3,20.2,452.0,164.16,104.05
2018,8,9,8,15,625.5,155.0,2.25,21.2,501.0,207.18,135.04
2018,8,9,8,30,653.0,162.0,2.2,22.2,550.0,253.34,171.46
2018,8,9,8,45,675.5,167.0,2.15,23.15,595.5,299.56,209.36
2018,8,9,9,0,698.0,172.0,2.1,24.1,641.0,348.04,249.08
2018,8,9,9,15,706.5,180.5,2.05,25.15,680.0,396.36,288.17
2018,8,9,9,30,715.0,189.0,2.0,26.2,719.0,445.17,326.42
2018,8,9,9,45,718.0,198.5,1.95,27.25,752.0,492.58,362.35
2018,8,9,10,0,721.0,208.0,1.9,28.3,785.0,539.65,396.65
2018,8,9,10,15,734.0,209.0,1.9,29.2,815.0,584.59,428.79
2018,8,9,10,30,747.0,210.0,1.9,30.1,845.0,629.65,459.99
2018,8,9,10,45,757.5,210.5,1.9,31.05,868.5,672.56,488.67
2018,8,9,11,0,768.0,211.0,1.9,32.0,892.0,714.93,516.13
2018,8,9,11,15,775.5,210.5,1.95,32.9,908.0,753.51,540.78
2018,8,9,11,30,783.0,210.0,2.0,33.8,924.0,790.89,564.08
2018,8,9,11,45,789.5,208.5,2.05,34.7,933.0,823.67,583.99
2018,8,9,12,0,796.0,207.0,2.1,35.6,942.0,855.59,602.35
2018,8,9,12,15,787.0,212.5,2.25,36.0,939.0,882.0,618.98
2018,8,9,12,30,778.0,218.0,2.4,36.4,936.0,903.6,632.62
2018,8,9,12,45,764.0,224.5,2.55,36.75,924.5,919.01,642.56
2018,8,9,13,0,750.0,231.0,2.7,37.1,913.0,931.52,650.78
2018,8,9,13,15,749.0,227.5,2.9,37.05,898.5,943.23,660.06
2018,8,9,13,30,748.0,224.0,3.1,37.0,884.0,952.16,667.67
2018,8,9,13,45,745.0,219.0,3.25,37.0,862.0,954.81,670.95
2018,8,9,14,0,742.0,214.0,3.4,37.0,840.0,954.55,672.51
2018,8,9,14,15,730.0,210.5,3.55,36.75,808.5,944.33,668.54
2018,8,9,14,30,718.0,207.0,3.7,36.5,777.0,931.29,662.85
2018,8,9,14,45,710.0,200.5,3.8,36.2,742.5,916.14,655.67
2018,8,9,15,0,702.0,194.0,3.9,35.9,708.0,898.31,646.76
2018,8,9,15,15,690.0,187.5,3.9,35.9,669.0,874.19,632.42
2018,8,9,15,30,678.0,181.0,3.9,35.9,630.0,847.73,616.56
2018,8,9,15,45,656.0,174.0,4.05,34.95,583.0,809.61,595.75
2018,8,9,16,0,634.0,167.0,4.2,34.0,536.0,769.9,573.36
2018,8,9,16,15,609.0,157.5,4.15,33.15,487.0,723.62,544.81
2018,8,9,16,30,584.0,148.0,4.1,32.3,438.0,671.49,511.22
2018,8,9,16,45,557.5,137.5,4.1,31.5,390.0,622.14,478.58
2018,8,9,17,0,531.0,127.0,4.1,30.7,342.0,572.83,444.9
2018,8,9,17,15,490.5,115.0,3.95,29.55,292.0,511.95,401.55
2018,8,9,17,30,450.0,103.0,3.8,28.4,242.0,452.83,357.88
2018,8,9,17,45,395.5,88.5,3.65,27.25,194.0,383.74,304.6
2018,8,9,18,0,341.0,74.0,3.5,26.1,146.0,318.39,252.13
2018,8,9,18,15,270.5,57.0,3.5,25.05,104.0,245.08,191.41
2018,8,9,18,30,200.0,40.0,3.5,24.0,62.0,177.9,132.65
2018,8,9,18,45,122.5,24.0,3.5,23.0,35.5,105.58,36.82
2018,8,9,19,0,45.0,8.0,3.5,22.0,9.0,26.3,0.0
2018,8,9,19,15,22.5,4.0,3.55,21.4,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,20.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,20.25,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,19.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,19.25,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,18.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,18.4,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,17.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,10,5,15,49.5,6.5,3.25,13.15,8.0,0.0,0.0
2018,8,10,5,30,99.0,13.0,3.3,13.6,16.0,12.39,0.0
2018,8,10,5,45,218.5,26.0,3.4,14.1,48.5,21.28,8.32
2018,8,10,6,0,338.0,39.0,3.5,14.6,81.0,31.15,21.04
2018,8,10,6,15,416.5,50.0,3.4,15.4,126.0,38.55,28.2
2018,8,10,6,30,495.0,61.0,3.3,16.2,171.0,45.54,34.66
2018,8,10,6,45,547.5,69.5,3.25,17.05,220.5,49.93,38.61
2018,8,10,7,0,600.0,78.0,3.2,17.9,270.0,54.07,42.15
2018,8,10,7,15,636.5,85.5,3.15,19.05,321.0,57.1,44.52
2018,8,10,7,30,673.0,93.0,3.1,20.2,372.0,59.9,46.6
2018,8,10,7,45,698.0,99.5,3.05,21.35,422.0,96.08,54.68
