Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,3,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,20,5,15,17.5,3.0,2.85,13.35,3.0,0.0,0.0
2018,8,20,5,30,35.0,6.0,3.0,13.7,6.0,5.72,0.0
2018,8,20,5,45,132.0,20.0,3.15,14.0,31.0,15.92,0.0
2018,8,20,6,0,229.0,34.0,3.3,14.3,56.0,26.61,15.98
2018,8,20,6,15,313.0,48.0,3.3,14.8,98.0,36.83,26.42
2018,8,20,6,30,397.0,62.0,3.3,15.3,140.0,46.61,35.54
2018,8,20,6,45,456.0,73.5,3.3,15.8,188.5,54.98,43.19
2018,8,20,7,0,515.0,85.0,3.3,16.3,237.0,61.49,48.97
2018,8,20,7,15,559.5,93.5,3.3,16.95,288.0,65.02,51.92
2018,8,20,7,30,604.0,102.0,3.3,17.6,339.0,68.32,54.55
2018,8,20,7,45,637.0,109.5,3.25,18.25,390.0,84.6,55.79
2018,8,20,8,0,670.0,117.0,3.2,18.9,441.0,128.71,76.25
2018,8,20,8,15,696.0,122.0,3.2,19.6,490.0,173.78,106.58
2018,8,20,8,30,722.0,127.0,3.2,20.3,539.0,221.73,144.28
2018,8,20,8,45,741.5,132.0,3.2,21.0,585.0,270.88,185.57
2018,8,20,9,0,761.0,137.0,3.2,21.7,631.0,321.86,229.01
2018,8,20,9,15,768.0,144.5,3.25,22.3,670.0,372.24,272.09
2018,8,20,9,30,775.0,152.0,3.3,22.9,709.0,422.83,314.43
2018,8,20,9,45,776.0,161.0,3.35,23.55,742.0,472.06,354.57
2018,8,20,10,0,777.0,170.0,3.4,24.2,775.0,520.61,392.95
2018,8,20,10,15,790.0,170.5,3.45,24.7,805.0,570.72,431.59
2018,8,20,10,30,803.0,171.0,3.5,25.2,835.0,616.92,466.47
2018,8,20,10,45,815.0,169.5,3.6,25.75,859.0,660.45,498.7
2018,8,20,11,0,827.0,168.0,3.7,26.3,883.0,703.34,529.75
2018,8,20,11,15,834.0,167.5,3.8,26.65,898.5,742.73,558.09
2018,8,20,11,30,841.0,167.0,3.9,27.0,914.0,780.67,584.95
2018,8,20,11,45,847.0,164.5,4.0,27.35,922.0,814.34,607.57
2018,8,20,12,0,853.0,162.0,4.1,27.7,930.0,846.06,628.51
2018,8,20,12,15,859.0,158.0,4.2,27.85,930.5,874.19,647.47
2018,8,20,12,30,865.0,154.0,4.3,28.0,931.0,899.94,664.85
2018,8,20,12,45,872.0,148.5,4.45,28.1,925.0,916.78,676.65
2018,8,20,13,0,879.0,143.0,4.6,28.2,919.0,936.22,690.35
2018,8,20,13,15,875.0,142.0,4.7,28.05,902.5,947.22,699.23
2018,8,20,13,30,871.0,141.0,4.8,27.9,886.0,955.13,706.24
2018,8,20,13,45,865.0,139.5,4.9,27.8,862.0,965.09,714.65
2018,8,20,14,0,859.0,138.0,5.0,27.7,838.0,964.7,716.22
2018,8,20,14,15,851.0,135.5,5.1,27.35,807.0,958.18,714.57
2018,8,20,14,30,843.0,133.0,5.2,27.0,776.0,948.53,710.89
2018,8,20,14,45,833.0,129.0,5.25,26.7,739.0,932.31,702.32
2018,8,20,15,0,823.0,125.0,5.3,26.4,702.0,913.15,691.77
2018,8,20,15,15,807.5,122.5,5.3,26.4,659.5,887.9,675.84
2018,8,20,15,30,792.0,120.0,5.3,26.4,617.0,860.17,658.18
2018,8,20,15,45,775.0,114.5,5.35,25.2,570.5,825.47,638.82
2018,8,20,16,0,758.0,109.0,5.4,24.0,524.0,793.1,620.72
2018,8,20,16,15,737.5,103.0,5.4,23.15,475.0,751.31,594.13
2018,8,20,16,30,717.0,97.0,5.4,22.3,426.0,708.24,565.97
2018,8,20,16,45,681.5,91.0,5.35,21.5,373.5,652.73,527.24
2018,8,20,17,0,646.0,85.0,5.3,20.7,321.0,597.5,487.55
2018,8,20,17,15,595.0,76.5,5.2,19.75,267.5,529.15,435.15
2018,8,20,17,30,544.0,68.0,5.1,18.8,214.0,463.07,382.31
2018,8,20,17,45,480.0,58.5,4.95,17.85,166.5,390.58,321.85
2018,8,20,18,0,416.0,49.0,4.8,16.9,119.0,322.37,262.49
2018,8,20,18,15,321.0,37.5,4.7,16.25,80.5,240.75,188.81
2018,8,20,18,30,226.0,26.0,4.6,15.6,42.0,160.29,80.55
2018,8,20,18,45,120.0,14.0,4.45,15.0,22.0,64.78,0.0
2018,8,20,19,0,14.0,2.0,4.3,14.4,2.0,0.0,0.0
2018,8,20,19,15,7.0,1.0,4.2,14.15,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,21,5,15,16.5,2.5,2.05,11.65,2.5,0.0,0.0
2018,8,21,5,30,33.0,5.0,2.4,12.2,5.0,4.77,0.0
2018,8,21,5,45,141.0,20.0,2.7,12.8,31.5,15.97,0.0
2018,8,21,6,0,249.0,35.0,3.0,13.4,58.0,27.51,16.54
2018,8,21,6,15,293.0,44.5,3.05,13.85,88.5,34.07,24.09
2018,8,21,6,30,337.0,54.0,3.1,14.3,119.0,40.36,30.16
2018,8,21,6,45,168.5,64.5,3.15,14.8,97.0,51.05,39.88
2018,8,21,7,0,0.0,75.0,3.2,15.3,75.0,68.29,55.19
2018,8,21,7,15,0.0,93.5,3.1,15.9,93.5,84.24,69.06
2018,8,21,7,30,0.0,112.0,3.0,16.5,112.0,100.0,82.49
2018,8,21,7,45,7.5,139.0,2.95,17.05,142.5,122.52,96.75
2018,8,21,8,0,15.0,166.0,2.9,17.6,173.0,146.51,115.37
2018,8,21,8,15,23.0,190.0,2.85,18.25,202.5,169.31,132.63
2018,8,21,8,30,31.0,214.0,2.8,18.9,232.0,185.35,144.34
2018,8,21,8,45,46.5,243.0,2.75,19.5,272.0,215.34,166.9
2018,8,21,9,0,62.0,272.0,2.7,20.1,312.0,247.38,190.95
2018,8,21,9,15,94.5,300.5,2.7,20.55,366.0,286.85,220.43
2018,8,21,9,30,127.0,329.0,2.7,21.0,420.0,323.56,247.8
2018,8,21,9,45,211.5,335.0,2.75,21.45,495.5,376.18,287.06
2018,8,21,10,0,296.0,341.0,2.8,21.9,571.0,431.06,328.22
2018,8,21,10,15,388.5,327.0,2.9,22.35,640.5,487.7,370.93
2018,8,21,10,30,481.0,313.0,3.0,22.8,710.0,548.37,416.49
2018,8,21,10,45,580.5,282.5,3.1,23.3,774.0,610.22,462.69
2018,8,21,11,0,680.0,252.0,3.2,23.8,838.0,677.22,512.07
2018,8,21,11,15,696.5,248.0,3.3,24.1,857.0,716.24,540.27
2018,8,21,11,30,713.0,244.0,3.4,24.4,876.0,754.83,567.92
2018,8,21,11,45,718.0,242.5,3.5,24.75,883.0,786.12,589.88
2018,8,21,12,0,723.0,241.0,3.6,25.1,890.0,815.78,610.51
2018,8,21,12,15,713.0,247.0,3.7,25.2,886.5,838.24,626.24
2018,8,21,12,30,703.0,253.0,3.8,25.3,883.0,858.15,640.18
2018,8,21,12,45,688.0,259.0,3.9,25.4,870.5,871.07,649.27
2018,8,21,13,0,673.0,265.0,4.0,25.5,858.0,881.17,656.47
2018,8,21,13,15,672.0,260.0,4.1,25.4,842.5,890.48,664.21
2018,8,21,13,30,671.0,255.0,4.2,25.3,827.0,897.15,670.22
2018,8,21,13,45,668.5,248.5,4.3,25.25,805.0,898.24,672.42
2018,8,21,14,0,666.0,242.0,4.4,25.2,783.0,896.56,672.85
2018,8,21,14,15,657.5,236.0,4.5,24.9,753.0,887.02,668.51
2018,8,21,14,30,649.0,230.0,4.6,24.6,723.0,874.78,662.67
2018,8,21,14,45,637.5,223.0,4.65,24.3,687.5,856.1,652.01
2018,8,21,15,0,626.0,216.0,4.7,24.0,652.0,834.94,639.58
2018,8,21,15,15,606.5,208.0,4.7,24.0,609.5,798.96,615.54
2018,8,21,15,30,587.0,200.0,4.7,24.0,567.0,765.59,593.1
2018,8,21,15,45,564.5,191.5,4.75,22.95,522.0,727.57,569.6
2018,8,21,16,0,542.0,183.0,4.8,21.9,477.0,688.44,544.68
2018,8,21,16,15,504.5,170.0,4.8,21.2,423.5,630.98,504.3
2018,8,21,16,30,467.0,157.0,4.8,20.5,370.0,573.79,463.12
2018,8,21,16,45,437.5,143.5,4.75,19.8,323.5,522.78,425.58
2018,8,21,17,0,408.0,130.0,4.7,19.1,277.0,472.33,387.33
2018,8,21,17,15,344.5,114.5,4.55,18.35,225.0,396.99,327.35
2018,8,21,17,30,281.0,99.0,4.4,17.6,173.0,314.27,259.83
2018,8,21,17,45,234.0,79.0,4.3,16.9,131.5,251.94,207.21
2018,8,21,18,0,187.0,59.0,4.2,16.2,90.0,192.67,155.69
2018,8,21,18,15,134.5,40.0,4.0,15.85,58.0,135.26,103.71
2018,8,21,18,30,82.0,21.0,3.8,15.5,26.0,74.47,27.43
2018,8,21,18,45,42.5,11.0,3.6,15.1,13.5,28.57,0.0
2018,8,21,19,0,3.0,1.0,3.4,14.7,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,3.25,14.6,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,5,15,7.0,1.5,1.15,11.7,1.5,0.0,0.0
2018,8,22,5,30,14.0,3.0,1.2,12.4,3.0,2.86,0.0
2018,8,22,5,45,73.5,18.0,1.3,13.05,24.0,17.16,0.0
2018,8,22,6,0,133.0,33.0,1.4,13.7,45.0,27.05,15.88
2018,8,22,6,15,200.0,53.0,1.6,14.35,84.5,42.5,31.31
2018,8,22,6,30,267.0,73.0,1.8,15.0,124.0,55.24,43.13
2018,8,22,6,45,242.5,90.0,1.95,15.65,147.0,69.6,56.07
2018,8,22,7,0,218.0,107.0,2.1,16.3,170.0,81.24,66.31
2018,8,22,7,15,231.0,127.5,2.1,16.85,206.0,94.83,78.01
2018,8,22,7,30,244.0,148.0,2.1,17.4,242.0,107.83,88.92
2018,8,22,7,45,302.0,163.0,2.1,17.95,296.5,122.59,93.08
2018,8,22,8,0,360.0,178.0,2.1,18.5,351.0,157.09,111.18
2018,8,22,8,15,483.5,174.5,2.1,19.05,432.5,185.07,124.88
2018,8,22,8,30,607.0,171.0,2.1,19.6,514.0,233.4,157.96
2018,8,22,8,45,638.0,174.0,2.1,20.2,561.0,277.41,193.73
2018,8,22,9,0,669.0,177.0,2.1,20.8,608.0,324.7,232.93
2018,8,22,9,15,697.0,176.0,2.15,21.4,650.5,370.71,271.34
2018,8,22,9,30,725.0,175.0,2.2,22.0,693.0,419.13,311.11
2018,8,22,9,45,752.5,171.0,2.25,22.65,732.0,466.98,349.63
2018,8,22,10,0,780.0,167.0,2.3,23.3,771.0,516.56,388.5
2018,8,22,10,15,793.0,167.5,2.4,23.85,801.0,566.78,427.04
2018,8,22,10,30,806.0,168.0,2.5,24.4,831.0,613.1,461.87
2018,8,22,10,45,817.0,167.0,2.65,24.95,854.5,656.56,494.08
2018,8,22,11,0,828.0,166.0,2.8,25.5,878.0,699.27,525.07
2018,8,22,11,15,834.5,166.0,2.9,25.95,893.5,738.78,553.14
2018,8,22,11,30,841.0,166.0,3.0,26.4,909.0,776.79,579.68
2018,8,22,11,45,846.5,164.5,3.1,26.85,917.0,810.97,602.4
2018,8,22,12,0,852.0,163.0,3.2,27.3,925.0,843.18,623.3
2018,8,22,12,15,848.5,165.0,3.25,27.55,923.0,869.12,640.15
2018,8,22,12,30,845.0,167.0,3.3,27.8,921.0,892.39,655.24
2018,8,22,12,45,838.5,168.5,3.4,28.05,910.5,909.77,666.78
2018,8,22,13,0,832.0,170.0,3.5,28.3,900.0,924.18,676.48
2018,8,22,13,15,829.5,167.0,3.65,28.35,883.5,934.7,684.56
2018,8,22,13,30,827.0,164.0,3.8,28.4,867.0,942.17,690.76
2018,8,22,13,45,823.0,160.5,3.9,28.4,843.5,944.66,693.65
2018,8,22,14,0,819.0,157.0,4.0,28.4,820.0,944.03,694.63
2018,8,22,14,15,812.0,153.5,4.1,28.2,789.5,937.49,692.37
2018,8,22,14,30,805.0,150.0,4.2,28.0,759.0,927.89,688.18
2018,8,22,14,45,795.5,146.0,4.3,27.75,723.0,912.47,680.27
2018,8,22,15,0,786.0,142.0,4.4,27.5,687.0,894.18,670.47
2018,8,22,15,15,770.0,137.5,4.4,27.5,644.0,871.72,656.71
2018,8,22,15,30,754.0,133.0,4.4,27.5,601.0,842.14,638.02
2018,8,22,15,45,735.5,127.5,4.5,26.45,555.0,807.08,618.3
2018,8,22,16,0,717.0,122.0,4.6,25.4,509.0,770.2,597.16
2018,8,22,16,15,694.0,115.0,4.6,24.55,460.0,726.3,569.32
2018,8,22,16,30,671.0,108.0,4.6,23.7,411.0,681.31,539.98
2018,8,22,16,45,637.5,100.0,4.6,22.85,359.5,626.41,502.25
2018,8,22,17,0,604.0,92.0,4.6,22.0,308.0,571.72,462.78
2018,8,22,17,15,556.0,83.0,4.55,20.95,257.0,506.49,413.2
2018,8,22,17,30,508.0,74.0,4.5,19.9,206.0,443.26,363.06
2018,8,22,17,45,438.5,63.0,4.4,18.85,158.5,367.27,300.18
2018,8,22,18,0,369.0,52.0,4.3,17.8,111.0,295.94,238.66
2018,8,22,18,15,266.0,37.5,4.2,17.15,72.0,210.26,161.37
2018,8,22,18,30,163.0,23.0,4.1,16.5,33.0,123.62,32.07
2018,8,22,18,45,81.5,11.5,3.95,15.85,16.5,45.37,0.0
2018,8,22,19,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,5,15,12.5,2.0,1.65,11.55,2.0,0.0,0.0
2018,8,23,5,30,25.0,4.0,1.9,12.3,4.0,3.81,0.0
2018,8,23,5,45,117.5,18.5,2.15,13.0,28.0,17.63,0.0
2018,8,23,6,0,210.0,33.0,2.4,13.7,52.0,25.95,14.66
2018,8,23,6,15,297.5,47.5,2.55,14.25,93.5,36.61,26.16
2018,8,23,6,30,385.0,62.0,2.7,14.8,135.0,46.83,35.74
2018,8,23,6,45,331.0,80.5,2.9,15.35,157.0,59.36,47.1
2018,8,23,7,0,277.0,99.0,3.1,15.9,179.0,75.86,61.71
2018,8,23,7,15,337.0,113.5,3.05,16.4,230.0,79.73,64.97
2018,8,23,7,30,397.0,128.0,3.0,16.9,281.0,87.81,71.76
2018,8,23,7,45,485.0,132.5,3.0,17.35,345.5,95.5,69.85
2018,8,23,8,0,573.0,137.0,3.0,17.8,410.0,133.13,84.9
2018,8,23,8,15,648.0,134.0,3.05,18.35,474.0,172.39,108.27
2018,8,23,8,30,723.0,131.0,3.1,18.9,538.0,220.05,143.35
2018,8,23,8,45,744.0,135.0,3.1,19.4,584.0,268.85,184.43
2018,8,23,9,0,765.0,139.0,3.1,19.9,630.0,319.63,228.05
2018,8,23,9,15,759.0,152.5,3.15,20.4,666.0,370.84,272.45
2018,8,23,9,30,753.0,166.0,3.2,20.9,702.0,421.05,315.04
2018,8,23,9,45,737.0,184.5,3.3,21.4,730.5,469.94,355.47
2018,8,23,10,0,721.0,203.0,3.4,21.9,759.0,516.72,392.98
2018,8,23,10,15,733.0,204.5,3.5,22.3,788.0,561.71,428.38
2018,8,23,10,30,745.0,206.0,3.6,22.7,817.0,606.69,462.95
2018,8,23,10,45,754.5,206.5,3.7,23.15,839.5,649.02,494.75
2018,8,23,11,0,764.0,207.0,3.8,23.6,862.0,690.68,525.4
2018,8,23,11,15,768.0,209.0,3.9,23.85,876.5,728.96,553.41
2018,8,23,11,30,772.0,211.0,4.0,24.1,891.0,765.8,579.95
2018,8,23,11,45,773.5,211.5,4.1,24.4,897.0,797.72,602.6
2018,8,23,12,0,775.0,212.0,4.2,24.7,903.0,827.67,623.62
2018,8,23,12,15,767.0,216.0,4.25,24.75,899.5,850.98,640.04
2018,8,23,12,30,759.0,220.0,4.3,24.8,896.0,871.65,654.32
2018,8,23,12,45,746.0,225.5,4.4,24.9,884.0,886.72,664.94
2018,8,23,13,0,733.0,231.0,4.5,25.0,872.0,898.9,673.67
2018,8,23,13,15,729.0,227.5,4.6,24.9,855.0,907.34,680.82
2018,8,23,13,30,725.0,224.0,4.7,24.8,838.0,912.94,686.18
2018,8,23,13,45,719.0,220.0,4.75,24.7,814.5,913.31,687.75
2018,8,23,14,0,713.0,216.0,4.8,24.6,791.0,910.79,687.5
2018,8,23,14,15,704.0,211.0,4.85,24.3,760.5,901.57,683.3
2018,8,23,14,30,695.0,206.0,4.9,24.0,730.0,889.55,677.26
2018,8,23,14,45,682.5,200.5,4.95,23.7,693.5,871.06,666.76
2018,8,23,15,0,670.0,195.0,5.0,23.4,657.0,850.01,654.48
2018,8,23,15,15,652.0,188.5,5.0,23.4,615.0,820.55,635.1
2018,8,23,15,30,634.0,182.0,5.0,23.4,573.0,789.0,614.17
2018,8,23,15,45,613.0,173.0,5.05,22.45,527.0,750.33,590.06
2018,8,23,16,0,592.0,164.0,5.1,21.5,481.0,705.57,560.97
2018,8,23,16,15,565.0,153.5,5.05,20.85,432.5,658.2,527.97
2018,8,23,16,30,538.0,143.0,5.0,20.2,384.0,610.44,493.88
2018,8,23,16,45,502.0,132.0,5.0,19.5,335.0,555.23,453.18
2018,8,23,17,0,466.0,121.0,5.0,18.8,286.0,500.92,411.89
2018,8,23,17,15,417.0,107.0,4.9,18.05,236.5,435.37,359.95
2018,8,23,17,30,368.0,93.0,4.8,17.3,187.0,372.52,308.39
2018,8,23,17,45,306.0,75.0,4.7,16.6,141.0,299.96,246.96
2018,8,23,18,0,244.0,57.0,4.6,15.9,95.0,232.05,187.61
2018,8,23,18,15,167.5,38.5,4.5,15.45,60.0,161.31,122.44
2018,8,23,18,30,91.0,20.0,4.4,15.0,25.0,83.82,4.02
2018,8,23,18,45,45.5,10.0,4.25,14.55,12.5,28.6,0.0
2018,8,23,19,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,24,5,15,7.5,1.5,1.85,10.9,1.5,0.0,0.0
2018,8,24,5,30,15.0,3.0,2.1,11.5,3.0,0.0,0.0
2018,8,24,5,45,68.0,16.5,2.4,12.1,21.5,15.73,0.0
2018,8,24,6,0,121.0,30.0,2.7,12.7,40.0,24.7,13.38
2018,8,24,6,15,174.5,47.5,2.8,13.25,73.5,38.36,27.73
2018,8,24,6,30,228.0,65.0,2.9,13.8,107.0,51.59,40.05
2018,8,24,6,45,136.0,78.5,3.0,14.35,106.0,61.21,48.91
2018,8,24,7,0,44.0,92.0,3.1,14.9,105.0,78.75,64.51
2018,8,24,7,15,26.0,109.0,3.0,15.4,117.0,92.27,76.26
2018,8,24,7,30,8.0,126.0,2.9,15.9,129.0,110.54,91.89
2018,8,24,7,45,18.0,151.0,2.85,16.45,159.0,131.19,104.12
2018,8,24,8,0,28.0,176.0,2.8,17.0,189.0,146.95,115.59
2018,8,24,8,15,49.5,204.5,2.75,17.6,231.0,174.67,136.19
2018,8,24,8,30,71.0,233.0,2.7,18.2,273.0,205.16,158.89
2018,8,24,8,45,127.0,260.0,2.65,18.85,338.5,237.92,182.17
2018,8,24,9,0,183.0,287.0,2.6,19.5,404.0,284.35,216.65
2018,8,24,9,15,303.5,280.0,2.6,20.05,489.0,326.1,246.73
2018,8,24,9,30,424.0,273.0,2.6,20.6,574.0,380.9,288.0
2018,8,24,9,45,543.0,249.5,2.6,21.2,654.5,438.99,332.35
2018,8,24,10,0,662.0,226.0,2.6,21.8,735.0,506.31,383.62
2018,8,24,10,15,683.0,226.0,2.7,22.3,768.5,552.17,418.98
2018,8,24,10,30,704.0,226.0,2.8,22.8,802.0,598.96,454.34
2018,8,24,10,45,715.0,226.5,2.9,23.35,824.5,640.66,485.17
2018,8,24,11,0,726.0,227.0,3.0,23.9,847.0,681.92,515.05
2018,8,24,11,15,733.0,227.0,3.1,24.3,862.0,719.29,541.9
2018,8,24,11,30,740.0,227.0,3.2,24.7,877.0,755.49,567.5
2018,8,24,11,45,745.0,226.0,3.3,25.1,884.5,787.86,590.1
2018,8,24,12,0,750.0,225.0,3.4,25.5,892.0,818.52,611.25
2018,8,24,12,15,740.0,230.5,3.5,25.7,888.0,841.08,626.82
2018,8,24,12,30,730.0,236.0,3.6,25.9,884.0,861.0,640.53
2018,8,24,12,45,715.0,242.5,3.7,26.05,871.5,874.85,650.11
2018,8,24,13,0,700.0,249.0,3.8,26.2,859.0,885.8,657.76
2018,8,24,13,15,697.0,245.0,3.9,26.2,842.5,894.37,664.71
2018,8,24,13,30,694.0,241.0,4.0,26.2,826.0,900.2,669.87
2018,8,24,13,45,689.0,236.0,4.1,26.2,803.0,900.4,671.31
2018,8,24,14,0,684.0,231.0,4.2,26.2,780.0,897.77,670.94
2018,8,24,14,15,675.0,225.0,4.25,26.0,749.5,887.61,665.77
2018,8,24,14,30,666.0,219.0,4.3,25.8,719.0,874.69,658.8
2018,8,24,14,45,653.5,212.5,4.35,25.6,682.5,855.37,647.41
2018,8,24,15,0,641.0,206.0,4.4,25.4,646.0,833.55,634.26
2018,8,24,15,15,622.5,198.5,4.4,25.4,604.0,802.95,614.13
2018,8,24,15,30,604.0,191.0,4.4,25.4,562.0,765.95,589.46
2018,8,24,15,45,582.0,182.0,4.45,24.55,516.5,727.41,565.33
2018,8,24,16,0,560.0,173.0,4.5,23.7,471.0,687.71,539.91
2018,8,24,16,15,532.0,162.0,4.5,22.95,422.5,639.93,507.36
2018,8,24,16,30,504.0,151.0,4.5,22.2,374.0,591.87,473.75
2018,8,24,16,45,467.0,137.5,4.45,21.45,324.0,534.17,431.5
2018,8,24,17,0,430.0,124.0,4.4,20.7,274.0,477.48,388.72
2018,8,24,17,15,382.0,108.5,4.3,19.8,225.5,412.31,337.71
2018,8,24,17,30,334.0,93.0,4.2,18.9,177.0,349.8,287.0
2018,8,24,17,45,273.5,74.5,4.1,17.95,132.5,279.17,227.83
2018,8,24,18,0,213.0,56.0,4.0,17.0,88.0,213.13,170.64
2018,8,24,18,15,144.0,36.5,3.9,16.4,54.5,135.69,100.62
2018,8,24,18,30,75.0,17.0,3.8,15.8,21.0,62.82,0.0
2018,8,24,18,45,37.5,8.5,3.7,15.2,10.5,23.7,0.0
2018,8,24,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.5,10.3,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.7,11.0,3.0,0.0,0.0
2018,8,25,5,45,89.5,16.0,1.85,11.7,23.0,15.25,0.0
2018,8,25,6,0,162.0,29.0,2.0,12.4,43.0,22.73,11.48
2018,8,25,6,15,242.0,46.5,2.15,13.0,83.0,35.88,25.56
2018,8,25,6,30,322.0,64.0,2.3,13.6,123.0,48.47,37.31
2018,8,25,6,45,359.5,78.5,2.45,14.25,164.0,58.08,46.15
2018,8,25,7,0,397.0,93.0,2.6,14.9,205.0,67.21,54.3
2018,8,25,7,15,427.0,107.5,2.55,15.55,250.5,75.85,61.78
2018,8,25,7,30,457.0,122.0,2.5,16.2,296.0,84.0,68.64
2018,8,25,7,45,475.5,136.5,2.45,16.9,340.0,95.58,78.3
2018,8,25,8,0,494.0,151.0,2.4,17.6,384.0,135.76,90.57
2018,8,25,8,15,581.0,149.5,2.35,18.35,452.5,174.01,112.52
2018,8,25,8,30,668.0,148.0,2.3,19.1,521.0,220.84,145.7
2018,8,25,8,45,694.0,152.0,2.25,19.9,568.0,267.83,184.2
2018,8,25,9,0,720.0,156.0,2.2,20.7,615.0,317.43,225.67
2018,8,25,9,15,715.5,170.5,2.15,21.4,651.5,367.92,268.36
2018,8,25,9,30,711.0,185.0,2.1,22.1,688.0,417.6,309.27
2018,8,25,9,45,696.0,204.0,2.1,22.85,716.5,465.59,347.64
2018,8,25,10,0,681.0,223.0,2.1,23.6,745.0,511.6,383.1
2018,8,25,10,15,692.0,226.5,2.1,24.25,774.0,556.04,416.48
2018,8,25,10,30,703.0,230.0,2.1,24.9,803.0,600.51,448.91
2018,8,25,10,45,710.5,232.5,2.1,25.55,825.0,641.78,478.2
2018,8,25,11,0,718.0,235.0,2.1,26.2,847.0,682.37,506.23
2018,8,25,11,15,723.5,236.5,2.15,26.8,862.0,719.82,531.82
2018,8,25,11,30,729.0,238.0,2.2,27.4,877.0,756.04,556.07
2018,8,25,11,45,733.0,238.0,2.25,27.95,884.5,788.33,577.39
2018,8,25,12,0,737.0,238.0,2.3,28.5,892.0,818.91,597.25
2018,8,25,12,15,749.5,230.0,2.45,28.9,894.0,847.02,616.66
2018,8,25,12,30,762.0,222.0,2.6,29.3,896.0,873.23,634.52
2018,8,25,12,45,776.5,211.0,2.7,29.7,891.5,896.06,649.18
2018,8,25,13,0,791.0,200.0,2.8,30.1,887.0,916.46,662.31
2018,8,25,13,15,789.0,196.5,3.0,30.25,870.5,927.03,670.53
2018,8,25,13,30,787.0,193.0,3.2,30.4,854.0,934.62,676.97
2018,8,25,13,45,783.5,188.0,3.35,30.5,830.5,936.25,679.41
2018,8,25,14,0,780.0,183.0,3.5,30.6,807.0,934.79,679.99
2018,8,25,14,15,773.0,178.5,3.65,30.4,776.5,927.58,677.7
2018,8,25,14,30,766.0,174.0,3.8,30.2,746.0,917.39,673.53
2018,8,25,14,45,756.0,168.0,3.95,29.95,709.0,899.87,664.63
2018,8,25,15,0,746.0,162.0,4.1,29.7,672.0,879.58,653.86
2018,8,25,15,15,728.0,157.5,4.1,29.7,629.0,851.18,636.17
2018,8,25,15,30,710.0,153.0,4.1,29.7,586.0,820.56,616.92
2018,8,25,15,45,690.0,145.5,4.3,28.6,539.0,782.84,595.95
2018,8,25,16,0,670.0,138.0,4.5,27.5,492.0,743.43,573.15
2018,8,25,16,15,643.5,130.0,4.6,26.55,442.5,696.76,543.89
2018,8,25,16,30,617.0,122.0,4.7,25.6,393.0,649.27,512.98
2018,8,25,16,45,579.5,112.5,4.75,24.65,341.5,591.36,472.26
2018,8,25,17,0,542.0,103.0,4.8,23.7,290.0,533.97,430.37
2018,8,25,17,15,490.0,92.0,4.7,22.45,239.5,463.38,376.46
2018,8,25,17,30,438.0,81.0,4.6,21.2,189.0,399.62,325.59
2018,8,25,17,45,367.0,66.5,4.55,20.0,142.0,323.41,262.41
2018,8,25,18,0,296.0,52.0,4.5,18.8,95.0,252.85,201.46
2018,8,25,18,15,199.5,35.0,4.35,17.95,59.0,172.37,126.06
2018,8,25,18,30,103.0,18.0,4.2,17.1,23.0,83.81,0.0
2018,8,25,18,45,51.5,9.0,4.1,16.25,11.5,29.83,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,8,26,5,15,10.0,1.5,2.3,10.85,1.5,0.0,0.0
2018,8,26,5,30,20.0,3.0,2.6,11.5,3.0,0.0,0.0
2018,8,26,5,45,130.0,16.5,2.9,12.1,26.0,15.73,0.0
2018,8,26,6,0,240.0,30.0,3.2,12.7,49.0,24.93,12.55
2018,8,26,6,15,338.0,42.5,3.3,13.3,91.5,34.05,23.86
2018,8,26,6,30,436.0,55.0,3.4,13.9,134.0,42.67,32.12
2018,8,26,6,45,278.5,76.0,3.45,14.5,132.5,56.07,44.3
2018,8,26,7,0,121.0,97.0,3.5,15.1,131.0,78.49,64.22
2018,8,26,7,15,92.5,119.5,3.45,15.7,148.5,94.59,78.22
2018,8,26,7,30,64.0,142.0,3.4,16.3,166.0,116.2,96.72
2018,8,26,7,45,199.5,153.5,3.3,16.95,244.0,111.8,92.37
2018,8,26,8,0,335.0,165.0,3.2,17.6,322.0,142.61,101.86
2018,8,26,8,15,443.0,164.5,3.15,18.3,396.0,168.18,113.94
2018,8,26,8,30,551.0,164.0,3.1,19.0,470.0,213.05,144.68
2018,8,26,8,45,667.5,145.0,3.0,19.75,547.0,254.76,175.32
2018,8,26,9,0,784.0,126.0,2.9,20.5,624.0,314.71,222.46
2018,8,26,9,15,818.5,122.5,2.95,21.15,672.0,365.85,265.93
2018,8,26,9,30,853.0,119.0,3.0,21.8,720.0,419.83,311.13
2018,8,26,9,45,863.0,122.0,3.0,22.45,756.0,471.31,353.63
2018,8,26,10,0,873.0,125.0,3.0,23.1,792.0,522.68,394.73
2018,8,26,10,15,884.5,124.5,3.1,23.75,822.5,574.56,435.14
2018,8,26,10,30,896.0,124.0,3.2,24.4,853.0,622.2,471.43
2018,8,26,10,45,906.0,123.0,3.3,25.0,876.5,667.73,505.35
2018,8,26,11,0,916.0,122.0,3.4,25.6,900.0,712.12,537.63
2018,8,26,11,15,921.5,121.0,3.5,26.0,915.0,752.05,566.47
2018,8,26,11,30,927.0,120.0,3.6,26.4,930.0,790.09,592.31
2018,8,26,11,45,931.5,118.5,3.7,26.75,937.5,824.85,615.36
2018,8,26,12,0,936.0,117.0,3.8,27.1,945.0,857.29,636.74
2018,8,26,12,15,932.0,119.0,3.9,27.35,942.0,883.61,654.19
2018,8,26,12,30,928.0,121.0,4.0,27.6,939.0,906.98,669.7
2018,8,26,12,45,921.5,122.5,4.1,27.8,927.5,924.67,681.61
2018,8,26,13,0,915.0,124.0,4.2,28.0,916.0,939.18,691.52
2018,8,26,13,15,912.0,122.5,4.3,28.0,899.0,950.61,700.05
2018,8,26,13,30,909.0,121.0,4.4,28.0,882.0,958.81,706.59
2018,8,26,13,45,904.0,118.5,4.55,27.95,857.0,960.89,709.58
2018,8,26,14,0,899.0,116.0,4.7,27.9,832.0,959.67,710.82
2018,8,26,14,15,891.0,114.0,4.75,27.6,800.0,952.94,708.6
2018,8,26,14,30,883.0,112.0,4.8,27.3,768.0,943.02,704.37
2018,8,26,14,45,872.5,108.5,4.9,27.0,729.5,926.07,695.77
2018,8,26,15,0,862.0,105.0,5.0,26.7,691.0,913.57,690.3
2018,8,26,15,15,847.0,102.5,5.0,26.7,647.5,887.96,674.24
2018,8,26,15,30,832.0,100.0,5.0,26.7,604.0,859.79,656.43
2018,8,26,15,45,811.5,96.5,5.1,25.5,555.5,823.38,636.3
2018,8,26,16,0,791.0,93.0,5.2,24.3,507.0,785.07,614.24
2018,8,26,16,15,763.5,88.5,5.15,23.4,455.5,738.29,583.88
2018,8,26,16,30,736.0,84.0,5.1,22.5,404.0,690.53,552.04
2018,8,26,16,45,698.0,79.0,5.05,21.65,351.5,637.88,515.38
2018,8,26,17,0,660.0,74.0,5.0,20.8,299.0,581.94,474.9
2018,8,26,17,15,607.0,67.5,4.9,19.85,247.0,514.93,422.79
2018,8,26,17,30,554.0,61.0,4.8,18.9,195.0,450.36,370.27
2018,8,26,17,45,474.5,52.0,4.7,17.95,147.0,370.02,302.55
2018,8,26,18,0,395.0,43.0,4.6,17.0,99.0,295.34,236.74
2018,8,26,18,15,271.0,30.5,4.55,16.45,61.5,201.55,145.72
2018,8,26,18,30,147.0,18.0,4.5,15.9,24.0,83.79,0.0
2018,8,26,18,45,73.5,9.0,4.45,15.3,12.0,8.58,0.0
2018,8,26,19,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,27,5,15,8.0,1.0,2.65,12.7,1.0,0.0,0.0
2018,8,27,5,30,16.0,2.0,2.9,13.2,2.0,0.0,0.0
2018,8,27,5,45,129.0,15.5,3.2,13.65,25.0,14.77,0.0
2018,8,27,6,0,242.0,29.0,3.5,14.1,48.0,24.09,11.22
2018,8,27,6,15,340.0,40.0,3.55,14.7,88.5,31.8,21.72
2018,8,27,6,30,438.0,51.0,3.6,15.3,129.0,39.13,28.78
2018,8,27,6,45,311.0,68.0,3.7,15.85,132.5,50.08,38.76
2018,8,27,7,0,184.0,85.0,3.8,16.4,136.0,65.79,52.72
2018,8,27,7,15,169.0,102.5,3.7,16.95,157.0,77.66,63.04
2018,8,27,7,30,154.0,120.0,3.6,17.5,178.0,95.87,78.67
2018,8,27,7,45,189.5,145.5,3.55,18.05,227.0,105.82,86.86
2018,8,27,8,0,225.0,171.0,3.5,18.6,276.0,139.2,102.5
2018,8,27,8,15,315.5,179.5,3.5,19.15,344.5,171.3,121.66
2018,8,27,8,30,406.0,188.0,3.5,19.7,413.0,205.43,144.35
2018,8,27,8,45,569.5,159.5,3.45,20.25,504.0,243.37,169.64
2018,8,27,9,0,733.0,131.0,3.4,20.8,595.0,297.84,210.77
2018,8,27,9,15,751.0,136.0,3.4,21.3,638.0,348.49,254.2
2018,8,27,9,30,769.0,141.0,3.4,21.8,681.0,404.95,301.37
2018,8,27,9,45,754.5,157.5,3.45,22.3,709.5,449.07,338.54
2018,8,27,10,0,740.0,174.0,3.5,22.8,738.0,495.7,376.26
2018,8,27,10,15,753.0,174.5,3.55,23.2,767.0,540.99,412.1
2018,8,27,10,30,766.0,175.0,3.6,23.6,796.0,586.24,447.02
2018,8,27,10,45,777.0,174.0,3.7,24.05,818.0,630.62,480.51
2018,8,27,11,0,788.0,173.0,3.8,24.5,840.0,671.72,510.98
2018,8,27,11,15,795.0,172.5,3.85,24.8,855.0,709.61,538.71
2018,8,27,11,30,802.0,172.0,3.9,25.1,870.0,746.13,564.98
2018,8,27,11,45,808.0,170.5,4.0,25.45,878.0,779.38,588.61
2018,8,27,12,0,814.0,169.0,4.1,25.8,886.0,810.77,609.71
2018,8,27,12,15,816.5,166.5,4.15,25.95,885.0,836.3,626.99
2018,8,27,12,30,819.0,164.0,4.2,26.1,884.0,859.4,642.65
2018,8,27,12,45,821.0,161.0,4.3,26.3,876.0,879.02,656.08
2018,8,27,13,0,823.0,158.0,4.4,26.5,868.0,895.91,667.74
2018,8,27,13,15,818.5,156.5,4.45,26.45,851.0,905.66,675.1
2018,8,27,13,30,814.0,155.0,4.5,26.4,834.0,912.39,680.58
2018,8,27,13,45,807.5,152.5,4.6,26.3,809.5,913.2,682.7
2018,8,27,14,0,801.0,150.0,4.7,26.2,785.0,910.94,683.02
2018,8,27,14,15,792.0,147.0,4.75,25.95,754.0,902.8,679.5
2018,8,27,14,30,783.0,144.0,4.8,25.7,723.0,891.69,674.07
2018,8,27,14,45,771.5,140.0,4.8,25.45,686.0,874.33,664.05
2018,8,27,15,0,760.0,136.0,4.8,25.2,649.0,854.24,652.19
2018,8,27,15,15,743.0,132.0,4.8,25.2,607.0,831.39,637.76
2018,8,27,15,30,726.0,128.0,4.8,25.2,565.0,801.84,618.54
2018,8,27,15,45,705.5,122.0,4.8,24.25,518.5,764.95,596.21
2018,8,27,16,0,685.0,116.0,4.8,23.3,472.0,726.44,572.24
2018,8,27,16,15,659.0,109.0,4.75,22.6,423.5,680.97,541.76
2018,8,27,16,30,633.0,102.0,4.7,21.9,375.0,634.72,510.0
2018,8,27,16,45,596.5,94.5,4.65,21.2,325.0,579.63,470.28
2018,8,27,17,0,560.0,87.0,4.6,20.5,275.0,525.09,428.99
2018,8,27,17,15,507.5,78.0,4.5,19.65,226.0,459.01,376.96
2018,8,27,17,30,455.0,69.0,4.4,18.8,177.0,395.42,324.85
2018,8,27,17,45,381.5,57.0,4.3,17.95,132.0,316.91,258.52
2018,8,27,18,0,308.0,45.0,4.2,17.1,87.0,248.09,197.67
2018,8,27,18,15,204.5,30.5,4.1,16.6,53.5,167.87,116.83
2018,8,27,18,30,101.0,16.0,4.0,16.1,20.0,60.67,0.0
2018,8,27,18,45,50.5,8.0,3.9,15.55,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.0,1.75,12.0,1.0,0.0,0.0
2018,8,28,5,30,10.0,2.0,2.1,12.6,2.0,0.0,0.0
2018,8,28,5,45,97.5,15.5,2.45,13.25,22.5,14.77,0.0
2018,8,28,6,0,185.0,29.0,2.8,13.9,43.0,22.92,9.69
2018,8,28,6,15,278.5,43.0,2.9,14.4,82.5,33.31,22.97
2018,8,28,6,30,372.0,57.0,3.0,14.9,122.0,43.26,32.44
2018,8,28,6,45,250.0,53.0,3.05,15.4,103.0,38.67,28.73
2018,8,28,7,0,128.0,49.0,3.1,15.9,84.0,39.12,29.22
2018,8,28,7,15,64.0,50.0,3.1,16.35,67.5,43.42,33.0
2018,8,28,7,30,0.0,51.0,3.1,16.8,51.0,47.39,36.38
2018,8,28,7,45,0.0,69.0,3.1,17.25,69.0,64.2,50.94
2018,8,28,8,0,0.0,87.0,3.1,17.7,87.0,80.71,61.95
2018,8,28,8,15,0.5,109.5,3.15,18.3,110.0,100.57,77.9
2018,8,28,8,30,1.0,132.0,3.2,18.9,133.0,120.48,93.65
2018,8,28,8,45,1.0,143.5,3.25,19.55,144.5,131.05,101.64
2018,8,28,9,0,1.0,155.0,3.3,20.2,156.0,141.65,109.59
2018,8,28,9,15,5.0,180.5,3.35,20.75,184.0,165.68,128.09
2018,8,28,9,30,9.0,206.0,3.4,21.3,212.0,190.24,146.81
2018,8,28,9,45,16.5,243.5,3.45,21.8,255.5,227.17,174.97
2018,8,28,10,0,24.0,281.0,3.5,22.3,299.0,265.05,203.52
2018,8,28,10,15,41.0,313.5,3.6,22.7,346.0,299.14,229.07
2018,8,28,10,30,58.0,346.0,3.7,23.1,393.0,340.88,260.24
2018,8,28,10,45,61.5,362.5,3.8,23.5,413.5,362.79,276.17
2018,8,28,11,0,65.0,379.0,3.9,23.9,434.0,385.22,292.43
2018,8,28,11,15,233.0,339.5,4.0,24.15,541.0,470.2,358.79
2018,8,28,11,30,401.0,300.0,4.1,24.4,648.0,570.57,435.43
2018,8,28,11,45,654.0,204.5,4.15,24.65,777.0,693.41,528.96
2018,8,28,12,0,907.0,109.0,4.2,24.9,906.0,823.19,621.55
2018,8,28,12,15,905.5,110.5,4.3,25.0,904.5,850.13,639.55
2018,8,28,12,30,904.0,112.0,4.4,25.1,903.0,874.31,656.33
2018,8,28,12,45,900.5,112.0,4.45,25.2,893.0,892.42,668.8
2018,8,28,13,0,897.0,112.0,4.5,25.3,883.0,907.48,679.24
2018,8,28,13,15,895.0,110.5,4.55,25.3,867.0,919.25,688.03
2018,8,28,13,30,893.0,109.0,4.6,25.3,851.0,927.88,694.83
2018,8,28,13,45,889.5,107.0,4.65,25.25,827.5,931.42,698.46
2018,8,28,14,0,886.0,105.0,4.7,25.2,804.0,931.75,700.08
2018,8,28,14,15,880.0,102.5,4.7,25.05,773.5,926.03,697.64
2018,8,28,14,30,874.0,100.0,4.7,24.9,743.0,917.14,693.18
2018,8,28,14,45,865.5,97.0,4.7,24.7,706.5,902.32,684.89
2018,8,28,15,0,857.0,94.0,4.7,24.5,670.0,884.53,674.63
2018,8,28,15,15,842.5,91.5,4.7,24.5,627.0,859.17,658.58
2018,8,28,15,30,828.0,89.0,4.7,24.5,584.0,838.5,645.86
2018,8,28,15,45,812.0,85.5,4.7,23.65,538.0,805.88,626.67
2018,8,28,16,0,796.0,82.0,4.7,22.8,492.0,771.21,605.7
2018,8,28,16,15,774.5,77.5,4.65,22.15,443.0,729.08,578.05
2018,8,28,16,30,753.0,73.0,4.6,21.5,394.0,685.69,548.84
2018,8,28,16,45,720.5,68.5,4.55,20.9,343.0,633.18,511.75
2018,8,28,17,0,688.0,64.0,4.5,20.3,292.0,580.71,473.46
2018,8,28,17,15,638.5,58.0,4.4,19.55,240.5,519.5,425.84
2018,8,28,17,30,589.0,52.0,4.3,18.8,189.0,457.01,374.52
2018,8,28,17,45,510.0,44.5,4.15,18.0,141.5,378.15,307.53
2018,8,28,18,0,431.0,37.0,4.0,17.2,94.0,305.12,242.22
2018,8,28,18,15,296.0,27.0,3.85,16.7,58.0,206.35,138.2
2018,8,28,18,30,161.0,17.0,3.7,16.2,22.0,88.0,0.0
2018,8,28,18,45,80.5,8.5,3.55,15.7,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.35,12.45,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,13.1,2.0,0.0,0.0
2018,8,29,5,45,150.0,14.5,1.65,13.75,24.0,13.82,0.0
2018,8,29,6,0,280.0,26.0,1.8,14.4,46.0,21.43,7.86
2018,8,29,6,15,386.0,35.0,1.95,15.05,87.5,27.42,17.83
2018,8,29,6,30,492.0,44.0,2.1,15.7,129.0,33.18,23.5
2018,8,29,6,45,557.0,50.5,2.2,16.4,178.0,36.51,26.7
2018,8,29,7,0,622.0,57.0,2.3,17.1,227.0,39.72,29.6
2018,8,29,7,15,656.0,64.0,2.25,17.65,276.5,43.06,32.51
2018,8,29,7,30,690.0,71.0,2.2,18.2,326.0,50.95,39.29
2018,8,29,7,45,711.5,77.5,2.2,18.75,374.5,53.86,41.63
2018,8,29,8,0,733.0,84.0,2.2,19.3,423.0,97.56,53.21
2018,8,29,8,15,728.0,96.0,2.2,19.85,464.0,142.45,80.83
2018,8,29,8,30,723.0,108.0,2.2,20.4,505.0,192.15,119.7
2018,8,29,8,45,745.5,112.0,2.25,21.0,551.5,246.25,164.18
2018,8,29,9,0,768.0,116.0,2.3,21.6,598.0,296.93,207.22
2018,8,29,9,15,822.0,105.0,2.35,22.2,651.5,347.17,249.4
2018,8,29,9,30,876.0,94.0,2.4,22.8,705.0,407.56,299.07
2018,8,29,9,45,888.0,95.0,2.5,23.4,741.0,458.6,341.48
2018,8,29,10,0,900.0,96.0,2.6,24.0,777.0,509.54,382.64
2018,8,29,10,15,908.5,97.0,2.7,24.5,806.5,558.36,421.22
2018,8,29,10,30,917.0,98.0,2.8,25.0,836.0,606.33,458.08
2018,8,29,10,45,923.0,98.5,2.95,25.45,858.5,651.28,492.09
2018,8,29,11,0,929.0,99.0,3.1,25.9,881.0,694.73,524.26
2018,8,29,11,15,933.5,99.0,3.25,26.25,895.5,735.03,553.75
2018,8,29,11,30,938.0,99.0,3.4,26.6,910.0,773.33,579.75
2018,8,29,11,45,941.0,99.0,3.55,26.9,917.5,808.33,603.37
2018,8,29,12,0,944.0,99.0,3.7,27.2,925.0,840.91,625.27
2018,8,29,12,15,941.5,100.5,3.8,27.3,923.0,867.9,643.61
2018,8,29,12,30,939.0,102.0,3.9,27.4,921.0,891.94,660.03
2018,8,29,12,45,934.5,103.5,4.05,27.55,911.0,911.25,673.46
2018,8,29,13,0,930.0,105.0,4.2,27.7,901.0,927.39,684.88
2018,8,29,13,15,927.5,104.0,4.35,27.65,884.5,939.54,694.31
2018,8,29,13,30,925.0,103.0,4.5,27.6,868.0,948.43,701.72
2018,8,29,13,45,921.5,101.0,4.6,27.5,844.0,952.06,705.68
2018,8,29,14,0,918.0,99.0,4.7,27.4,820.0,952.36,707.84
2018,8,29,14,15,911.0,96.5,4.8,27.1,788.0,945.58,705.94
2018,8,29,14,30,904.0,94.0,4.9,26.8,756.0,935.53,701.94
2018,8,29,14,45,894.5,92.5,5.0,26.5,719.0,921.16,695.04
2018,8,29,15,0,885.0,91.0,5.1,26.2,682.0,903.79,686.11
2018,8,29,15,15,870.5,89.0,5.1,26.2,638.5,878.57,670.25
2018,8,29,15,30,856.0,87.0,5.1,26.2,595.0,850.81,652.61
2018,8,29,15,45,837.5,83.5,5.15,25.15,547.0,822.55,637.48
2018,8,29,16,0,819.0,80.0,5.2,24.1,499.0,785.19,615.38
2018,8,29,16,15,793.0,76.5,5.15,23.35,448.0,740.1,585.86
2018,8,29,16,30,767.0,73.0,5.1,22.6,397.0,693.94,554.84
2018,8,29,16,45,730.0,68.5,5.05,21.9,344.0,637.73,515.09
2018,8,29,17,0,693.0,64.0,5.0,21.2,291.0,581.81,474.2
2018,8,29,17,15,637.5,59.0,4.85,20.45,239.0,518.02,424.06
2018,8,29,17,30,582.0,54.0,4.7,19.7,187.0,453.24,370.54
2018,8,29,17,45,481.5,46.0,4.55,19.0,137.0,361.76,293.14
2018,8,29,18,0,381.0,38.0,4.4,18.3,87.0,277.91,218.94
2018,8,29,18,15,244.5,26.0,4.15,17.8,52.0,176.94,110.27
2018,8,29,18,30,108.0,14.0,3.9,17.3,17.0,61.11,0.0
2018,8,29,18,45,54.0,7.0,3.6,16.85,8.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
