Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,4,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,11,18,6,45,20.5,5.0,0.9,5.5,5.5,0.0,0.0
2018,11,18,7,0,41.0,10.0,0.9,5.6,11.0,9.53,0.0
2018,11,18,7,15,121.0,26.5,0.9,6.05,37.5,21.12,1.51
2018,11,18,7,30,201.0,43.0,0.9,6.5,64.0,33.8,23.34
2018,11,18,7,45,275.5,58.5,0.9,6.9,102.0,45.22,34.9
2018,11,18,8,0,350.0,74.0,0.9,7.3,140.0,56.26,45.42
2018,11,18,8,15,377.5,84.0,0.8,7.8,171.5,62.55,51.39
2018,11,18,8,30,405.0,94.0,0.7,8.3,203.0,68.65,57.0
2018,11,18,8,45,461.5,103.5,0.6,8.75,245.5,74.3,62.03
2018,11,18,9,0,518.0,113.0,0.5,9.2,288.0,101.12,69.51
2018,11,18,9,15,578.0,114.5,0.5,9.85,330.0,137.56,88.86
2018,11,18,9,30,638.0,116.0,0.5,10.5,372.0,176.93,115.75
2018,11,18,9,45,656.5,117.5,0.45,11.15,398.0,213.85,145.61
2018,11,18,10,0,675.0,119.0,0.4,11.8,424.0,251.58,177.64
2018,11,18,10,15,716.5,117.5,0.6,12.45,456.5,293.36,213.33
2018,11,18,10,30,758.0,116.0,0.8,13.1,489.0,337.27,250.91
2018,11,18,10,45,776.5,115.0,1.0,13.75,508.5,375.34,284.24
2018,11,18,11,0,795.0,114.0,1.2,14.4,528.0,413.01,316.8
2018,11,18,11,15,802.0,114.0,1.3,14.85,538.0,446.15,345.28
2018,11,18,11,30,809.0,114.0,1.4,15.3,548.0,477.68,371.92
2018,11,18,11,45,813.0,113.0,1.5,15.75,550.5,505.87,395.51
2018,11,18,12,0,817.0,112.0,1.6,16.2,553.0,530.66,416.09
2018,11,18,12,15,786.5,120.5,1.55,16.45,541.5,544.41,427.43
2018,11,18,12,30,756.0,129.0,1.5,16.7,530.0,555.04,436.06
2018,11,18,12,45,702.5,141.0,1.45,16.95,506.5,552.7,434.62
2018,11,18,13,0,649.0,153.0,1.4,17.2,483.0,546.31,429.98
2018,11,18,13,15,611.5,153.0,1.25,17.3,454.0,530.87,418.47
2018,11,18,13,30,574.0,153.0,1.1,17.4,425.0,515.88,407.07
2018,11,18,13,45,570.0,145.0,0.95,17.5,402.5,510.11,402.73
2018,11,18,14,0,566.0,137.0,0.8,17.6,380.0,502.16,396.48
2018,11,18,14,15,570.0,128.0,0.65,17.5,356.5,495.76,391.54
2018,11,18,14,30,574.0,119.0,0.5,17.4,333.0,487.19,384.67
2018,11,18,14,45,542.5,111.0,0.3,17.3,296.0,456.9,360.64
2018,11,18,15,0,511.0,103.0,0.1,17.2,259.0,425.42,335.63
2018,11,18,15,15,440.5,93.5,0.1,17.2,214.0,369.76,292.79
2018,11,18,15,30,370.0,84.0,0.1,17.2,169.0,315.17,249.7
2018,11,18,15,45,282.0,69.0,0.35,15.95,126.0,246.68,196.29
2018,11,18,16,0,194.0,54.0,0.6,14.7,83.0,172.2,135.65
2018,11,18,16,15,125.5,38.0,0.7,14.1,54.5,118.36,87.98
2018,11,18,16,30,57.0,22.0,0.8,13.5,26.0,60.48,16.64
2018,11,18,16,45,31.5,11.5,0.9,12.85,13.5,23.52,0.0
2018,11,18,17,0,6.0,1.0,1.0,12.2,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.0,11.9,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,19,6,45,6.0,3.5,1.25,5.0,3.5,0.0,0.0
2018,11,19,7,0,12.0,7.0,1.2,5.0,7.0,6.67,0.0
2018,11,19,7,15,45.0,21.5,1.3,5.85,25.5,18.6,0.0
2018,11,19,7,30,78.0,36.0,1.4,6.7,44.0,29.36,19.27
2018,11,19,7,45,80.0,53.0,1.5,7.5,64.5,44.1,33.72
2018,11,19,8,0,82.0,70.0,1.6,8.3,85.0,57.29,46.09
2018,11,19,8,15,68.0,78.5,1.7,8.95,93.0,64.31,52.7
2018,11,19,8,30,54.0,87.0,1.8,9.6,101.0,74.51,61.96
2018,11,19,8,45,115.0,107.0,1.95,10.3,143.5,85.7,71.9
2018,11,19,9,0,176.0,127.0,2.1,11.0,186.0,107.51,82.99
2018,11,19,9,15,265.5,136.0,2.1,11.7,236.0,129.12,94.22
2018,11,19,9,30,355.0,145.0,2.1,12.4,286.0,163.78,117.38
2018,11,19,9,45,423.5,144.5,2.1,13.1,325.5,191.94,137.68
2018,11,19,10,0,492.0,144.0,2.1,13.8,365.0,229.12,166.89
2018,11,19,10,15,572.5,132.5,2.0,14.35,402.5,266.14,196.59
2018,11,19,10,30,653.0,121.0,1.9,14.9,440.0,307.0,230.06
2018,11,19,10,45,646.5,128.0,1.85,15.45,453.0,339.63,258.95
2018,11,19,11,0,640.0,135.0,1.8,16.0,466.0,370.48,285.71
2018,11,19,11,15,602.5,148.5,1.7,16.35,464.5,392.65,305.33
2018,11,19,11,30,565.0,162.0,1.6,16.7,463.0,408.89,319.56
2018,11,19,11,45,553.0,165.0,1.55,17.1,460.5,425.75,333.71
2018,11,19,12,0,541.0,168.0,1.5,17.5,458.0,440.45,345.75
2018,11,19,12,15,572.5,157.0,1.4,17.65,461.0,462.18,363.19
2018,11,19,12,30,604.0,146.0,1.3,17.8,464.0,486.25,382.03
2018,11,19,12,45,563.5,152.5,1.25,18.0,443.5,480.18,377.78
2018,11,19,13,0,523.0,159.0,1.2,18.2,423.0,474.36,373.65
2018,11,19,13,15,429.5,172.0,1.15,18.2,383.0,441.53,348.79
2018,11,19,13,30,336.0,185.0,1.1,18.2,343.0,398.5,315.97
2018,11,19,13,45,304.5,175.5,1.05,18.25,312.5,373.89,297.62
2018,11,19,14,0,273.0,166.0,1.0,18.3,282.0,347.95,277.85
2018,11,19,14,15,250.5,155.5,0.85,18.05,255.5,325.25,260.46
2018,11,19,14,30,228.0,145.0,0.7,17.8,229.0,301.79,242.19
2018,11,19,14,45,195.0,128.0,0.6,17.6,194.5,263.99,212.4
2018,11,19,15,0,162.0,111.0,0.5,17.4,160.0,217.1,174.98
2018,11,19,15,15,81.0,83.0,0.5,17.4,107.5,138.65,110.71
2018,11,19,15,30,0.0,55.0,0.5,17.4,55.0,51.91,38.02
2018,11,19,15,45,0.0,43.5,0.5,16.8,43.5,40.63,28.51
2018,11,19,16,0,0.0,32.0,0.5,16.2,32.0,29.72,19.06
2018,11,19,16,15,3.5,23.0,0.45,15.95,23.0,22.95,12.58
2018,11,19,16,30,7.0,14.0,0.4,15.7,14.0,16.15,0.0
2018,11,19,16,45,7.0,7.5,0.4,15.4,7.5,9.92,0.0
2018,11,19,17,0,7.0,1.0,0.4,15.1,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.45,14.9,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.25,7.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.1,7.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,7.05,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,20,6,45,44.5,4.5,0.75,6.05,5.0,0.0,0.0
2018,11,20,7,0,89.0,9.0,0.8,5.8,10.0,8.58,0.0
2018,11,20,7,15,233.0,20.5,0.85,6.3,39.5,16.94,0.0
2018,11,20,7,30,377.0,32.0,0.9,6.8,69.0,25.94,16.15
2018,11,20,7,45,464.5,40.0,0.9,7.3,109.0,31.2,22.24
2018,11,20,8,0,552.0,48.0,0.9,7.8,149.0,36.35,27.33
2018,11,20,8,15,607.0,53.5,0.9,8.4,190.5,39.16,30.1
2018,11,20,8,30,662.0,59.0,0.9,9.0,232.0,41.98,32.73
2018,11,20,8,45,698.0,63.5,0.9,9.6,271.5,48.32,38.44
2018,11,20,9,0,734.0,68.0,0.9,10.2,311.0,72.87,42.61
2018,11,20,9,15,741.5,75.5,0.8,11.0,344.0,117.75,66.44
2018,11,20,9,30,749.0,83.0,0.7,11.8,377.0,158.49,95.41
2018,11,20,9,45,744.0,91.5,0.6,12.55,403.0,202.06,131.6
2018,11,20,10,0,739.0,100.0,0.5,13.3,429.0,244.25,168.24
2018,11,20,10,15,754.0,102.0,0.5,14.1,453.0,284.45,203.02
2018,11,20,10,30,769.0,104.0,0.5,14.9,477.0,324.51,237.47
2018,11,20,10,45,756.0,109.0,0.55,15.75,486.0,357.39,266.5
2018,11,20,11,0,743.0,114.0,0.6,16.6,495.0,387.72,292.74
2018,11,20,11,15,675.0,132.5,0.8,17.3,483.5,405.46,310.02
2018,11,20,11,30,607.0,151.0,1.0,18.0,472.0,417.33,321.86
2018,11,20,11,45,600.0,151.5,1.2,18.75,470.0,435.51,337.52
2018,11,20,12,0,593.0,152.0,1.4,19.5,468.0,451.6,351.12
2018,11,20,12,15,579.5,154.0,1.45,19.75,460.0,463.61,361.4
2018,11,20,12,30,566.0,156.0,1.5,20.0,452.0,470.35,367.54
2018,11,20,12,45,571.0,150.0,1.55,20.25,442.5,479.85,375.77
2018,11,20,13,0,576.0,144.0,1.6,20.5,433.0,490.9,384.95
2018,11,20,13,15,547.5,144.5,1.6,20.55,410.5,480.36,377.79
2018,11,20,13,30,519.0,145.0,1.6,20.6,388.0,470.95,371.37
2018,11,20,13,45,467.0,146.5,1.55,20.6,355.5,446.58,353.18
2018,11,20,14,0,415.0,148.0,1.5,20.6,323.0,420.4,333.43
2018,11,20,14,15,440.5,130.0,1.3,20.35,303.0,417.53,332.03
2018,11,20,14,30,466.0,112.0,1.1,20.1,283.0,412.27,328.38
2018,11,20,14,45,487.5,97.0,0.9,19.85,259.0,405.55,323.13
2018,11,20,15,0,509.0,82.0,0.7,19.6,235.0,400.48,318.5
2018,11,20,15,15,456.0,70.5,0.7,19.6,192.5,351.97,280.33
2018,11,20,15,30,403.0,59.0,0.7,19.6,150.0,303.57,241.45
2018,11,20,15,45,350.5,52.5,0.75,18.3,119.5,258.47,205.03
2018,11,20,16,0,298.0,46.0,0.8,17.0,89.0,219.87,171.93
2018,11,20,16,15,245.5,35.0,0.85,16.45,62.0,177.83,131.05
2018,11,20,16,30,193.0,24.0,0.9,15.9,35.0,127.84,22.31
2018,11,20,16,45,96.5,12.0,0.95,15.35,17.5,49.5,0.0
2018,11,20,17,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,21,6,45,2.0,1.0,1.65,10.55,1.0,0.0,0.0
2018,11,21,7,0,4.0,2.0,1.7,10.6,2.0,1.91,0.0
2018,11,21,7,15,2.0,4.5,1.85,11.05,4.5,4.22,0.0
2018,11,21,7,30,0.0,7.0,2.0,11.5,7.0,6.48,0.0
2018,11,21,7,45,0.0,9.0,2.1,11.9,9.0,8.33,1.66
2018,11,21,8,0,0.0,11.0,2.2,12.3,11.0,10.18,3.44
2018,11,21,8,15,0.0,12.0,2.3,12.55,12.0,11.11,4.35
2018,11,21,8,30,0.0,13.0,2.4,12.8,13.0,12.04,5.22
2018,11,21,8,45,0.0,16.0,2.5,13.0,16.0,14.83,7.75
2018,11,21,9,0,0.0,19.0,2.6,13.2,19.0,17.62,9.56
2018,11,21,9,15,0.0,22.0,2.8,13.6,22.0,20.4,11.92
2018,11,21,9,30,0.0,25.0,3.0,14.0,25.0,23.2,14.27
2018,11,21,9,45,3.0,54.5,3.2,14.4,56.0,51.17,37.9
2018,11,21,10,0,6.0,84.0,3.4,14.8,87.0,79.35,61.41
2018,11,21,10,15,5.5,97.5,3.65,15.35,100.0,91.71,71.56
2018,11,21,10,30,5.0,111.0,3.9,15.9,113.0,104.09,81.64
2018,11,21,10,45,53.0,154.0,4.15,16.4,180.5,158.45,125.32
2018,11,21,11,0,101.0,197.0,4.4,16.9,248.0,217.65,172.76
2018,11,21,11,15,63.0,194.0,4.5,17.1,226.0,204.52,162.65
2018,11,21,11,30,25.0,191.0,4.6,17.3,204.0,187.77,149.31
2018,11,21,11,45,19.0,167.0,4.7,17.5,177.0,164.25,130.21
2018,11,21,12,0,13.0,143.0,4.8,17.7,150.0,139.83,110.28
2018,11,21,12,15,7.0,117.0,4.7,17.6,121.0,112.84,88.21
2018,11,21,12,30,1.0,91.0,4.6,17.5,92.0,85.34,65.56
2018,11,21,12,45,26.0,99.0,4.5,17.45,112.0,108.97,85.56
2018,11,21,13,0,51.0,107.0,4.4,17.4,132.0,131.8,104.91
2018,11,21,13,15,26.0,82.0,4.2,17.2,94.5,93.62,73.15
2018,11,21,13,30,1.0,57.0,4.0,17.0,57.0,53.59,39.49
2018,11,21,13,45,0.5,49.5,3.75,16.85,49.5,46.3,33.47
2018,11,21,14,0,0.0,42.0,3.5,16.7,42.0,39.02,27.4
2018,11,21,14,15,3.5,43.5,3.3,16.55,45.0,42.47,30.47
2018,11,21,14,30,7.0,45.0,3.1,16.4,48.0,45.89,33.49
2018,11,21,14,45,52.5,56.5,2.9,16.2,72.5,89.96,71.59
2018,11,21,15,0,98.0,68.0,2.7,16.0,97.0,128.92,104.83
2018,11,21,15,15,49.0,40.5,2.7,16.0,55.0,70.28,54.7
2018,11,21,15,30,0.0,13.0,2.7,16.0,13.0,12.04,4.58
2018,11,21,15,45,16.5,13.5,2.35,15.45,16.0,22.58,13.6
2018,11,21,16,0,33.0,14.0,2.0,14.9,19.0,35.13,23.79
2018,11,21,16,15,16.5,8.5,1.85,14.4,11.0,16.67,7.52
2018,11,21,16,30,0.0,3.0,1.7,13.9,3.0,2.77,0.0
2018,11,21,16,45,0.0,1.5,1.55,13.4,1.5,1.43,0.0
2018,11,21,17,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,22,6,45,38.0,4.5,1.5,8.85,4.5,0.0,0.0
2018,11,22,7,0,76.0,9.0,1.5,8.9,9.0,8.58,0.0
2018,11,22,7,15,237.5,19.0,1.75,9.7,37.0,15.78,0.0
2018,11,22,7,30,399.0,29.0,2.0,10.5,65.0,23.42,13.16
2018,11,22,7,45,491.5,35.0,2.25,11.3,104.5,26.99,18.0
2018,11,22,8,0,584.0,41.0,2.5,12.1,144.0,33.43,24.12
2018,11,22,8,15,640.0,45.0,2.65,12.55,185.0,35.43,26.15
2018,11,22,8,30,696.0,49.0,2.8,13.0,226.0,37.52,28.12
2018,11,22,8,45,732.5,52.0,2.95,13.4,265.5,38.75,29.23
2018,11,22,9,0,769.0,55.0,3.1,13.8,305.0,57.91,31.42
2018,11,22,9,15,611.0,84.5,3.2,14.15,297.0,106.49,62.34
2018,11,22,9,30,453.0,114.0,3.3,14.5,289.0,143.52,95.75
2018,11,22,9,45,483.0,124.0,3.4,14.85,323.5,180.67,125.11
2018,11,22,10,0,513.0,134.0,3.5,15.2,358.0,220.03,157.88
2018,11,22,10,15,479.0,148.0,3.6,15.55,366.5,248.48,184.66
2018,11,22,10,30,445.0,162.0,3.7,15.9,375.0,273.52,208.32
2018,11,22,10,45,588.5,134.5,3.75,16.25,426.5,319.38,244.51
2018,11,22,11,0,732.0,107.0,3.8,16.6,478.0,371.99,286.99
2018,11,22,11,15,733.5,108.5,3.9,16.75,486.0,401.92,313.82
2018,11,22,11,30,735.0,110.0,4.0,16.9,494.0,430.12,338.82
2018,11,22,11,45,697.5,118.5,4.1,17.1,484.0,445.09,353.02
2018,11,22,12,0,660.0,127.0,4.2,17.3,474.0,456.22,363.67
2018,11,22,12,15,516.0,157.5,4.3,17.35,427.0,427.49,342.58
2018,11,22,12,30,372.0,188.0,4.4,17.4,380.0,388.92,312.79
2018,11,22,12,45,380.5,187.5,4.55,17.45,380.0,402.43,324.7
2018,11,22,13,0,389.0,187.0,4.7,17.5,380.0,415.04,335.66
2018,11,22,13,15,310.0,190.5,4.8,17.35,340.5,380.33,308.47
2018,11,22,13,30,231.0,194.0,4.9,17.2,301.0,343.47,279.11
2018,11,22,13,45,153.0,168.5,5.0,17.05,237.5,266.57,217.17
2018,11,22,14,0,75.0,143.0,5.1,16.9,174.0,187.9,152.41
2018,11,22,14,15,44.0,116.0,5.1,16.6,134.0,141.84,114.32
2018,11,22,14,30,13.0,89.0,5.1,16.3,94.0,91.73,72.2
2018,11,22,14,45,72.5,96.5,5.1,16.0,118.5,146.56,119.36
2018,11,22,15,0,132.0,104.0,5.1,15.7,143.0,190.7,156.94
2018,11,22,15,15,167.5,92.5,5.1,15.7,134.5,205.96,169.49
2018,11,22,15,30,203.0,81.0,5.1,15.7,126.0,210.93,172.85
2018,11,22,15,45,164.0,65.5,4.6,14.8,97.0,171.05,138.29
2018,11,22,16,0,125.0,50.0,4.1,13.9,68.0,132.25,104.07
2018,11,22,16,15,84.5,34.0,3.9,13.55,44.0,93.26,67.13
2018,11,22,16,30,44.0,18.0,3.7,13.2,20.0,47.21,0.0
2018,11,22,16,45,22.0,9.0,3.55,12.8,10.0,17.17,0.0
2018,11,22,17,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,11.9,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.35,11.9,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.4,12.0,1.0,0.95,0.0
2018,11,23,7,15,0.0,3.0,1.6,12.25,3.0,2.77,0.0
2018,11,23,7,30,0.0,5.0,1.8,12.5,5.0,4.62,0.0
2018,11,23,7,45,0.0,7.5,1.95,12.7,7.5,6.94,0.39
2018,11,23,8,0,0.0,10.0,2.1,12.9,10.0,9.26,2.58
2018,11,23,8,15,0.0,13.5,2.25,13.1,13.5,12.5,5.57
2018,11,23,8,30,0.0,17.0,2.4,13.3,17.0,15.75,8.54
2018,11,23,8,45,0.0,20.0,2.55,13.5,20.0,18.54,11.07
2018,11,23,9,0,0.0,23.0,2.7,13.7,23.0,21.33,12.73
2018,11,23,9,15,0.0,41.0,2.9,13.95,41.0,38.07,27.06
2018,11,23,9,30,0.0,59.0,3.1,14.2,59.0,54.86,41.27
2018,11,23,9,45,0.5,68.0,3.3,14.45,68.0,63.34,48.32
2018,11,23,10,0,1.0,77.0,3.5,14.7,77.0,71.88,55.37
2018,11,23,10,15,2.0,95.0,3.7,14.95,95.5,88.52,69.15
2018,11,23,10,30,3.0,113.0,3.9,15.2,114.0,105.21,82.89
2018,11,23,10,45,2.0,96.5,4.1,15.5,97.5,90.3,70.32
2018,11,23,11,0,1.0,80.0,4.3,15.8,81.0,74.86,57.33
2018,11,23,11,15,1.0,97.0,4.45,15.85,98.0,90.65,70.45
2018,11,23,11,30,1.0,114.0,4.6,15.9,115.0,106.44,83.51
2018,11,23,11,45,0.5,83.5,4.7,16.0,84.0,78.0,59.82
2018,11,23,12,0,0.0,53.0,4.8,16.1,53.0,49.29,35.83
2018,11,23,12,15,9.5,94.0,4.75,16.0,99.0,92.47,72.01
2018,11,23,12,30,19.0,135.0,4.7,15.9,145.0,139.03,110.74
2018,11,23,12,45,14.5,134.0,4.6,15.85,141.5,133.75,106.39
2018,11,23,13,0,10.0,133.0,4.5,15.8,138.0,130.79,104.02
2018,11,23,13,15,5.0,102.0,4.55,15.85,104.5,98.35,77.12
2018,11,23,13,30,0.0,71.0,4.6,15.9,71.0,66.07,50.15
2018,11,23,13,45,0.5,64.0,4.6,15.9,64.0,59.82,45.0
2018,11,23,14,0,1.0,57.0,4.6,15.9,57.0,53.58,39.82
2018,11,23,14,15,15.0,63.0,4.55,15.8,68.0,69.32,53.49
2018,11,23,14,30,29.0,69.0,4.5,15.7,79.0,83.79,66.04
2018,11,23,14,45,14.5,53.5,4.45,15.65,58.5,59.65,45.42
2018,11,23,15,0,0.0,38.0,4.4,15.6,38.0,35.28,24.47
2018,11,23,15,15,1.5,39.0,4.4,15.6,39.5,37.02,25.94
2018,11,23,15,30,3.0,40.0,4.4,15.6,41.0,38.71,27.25
2018,11,23,15,45,3.0,32.0,4.25,15.3,32.5,31.2,20.68
2018,11,23,16,0,3.0,24.0,4.1,15.0,24.0,23.69,14.02
2018,11,23,16,15,2.5,15.5,4.05,14.85,15.5,15.49,6.37
2018,11,23,16,30,2.0,7.0,4.0,14.7,7.0,7.32,0.0
2018,11,23,16,45,1.0,3.5,3.95,14.6,3.5,3.72,0.0
2018,11,23,17,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,24,6,45,33.5,3.0,2.05,11.8,3.0,0.0,0.0
2018,11,24,7,0,67.0,6.0,2.1,11.8,6.0,5.72,0.0
2018,11,24,7,15,230.0,16.0,2.35,12.3,32.5,15.25,0.0
2018,11,24,7,30,393.0,26.0,2.6,12.8,59.0,20.86,10.21
2018,11,24,7,45,487.5,32.0,2.85,13.25,97.5,26.82,17.55
2018,11,24,8,0,582.0,38.0,3.1,13.7,136.0,30.86,21.61
2018,11,24,8,15,638.5,41.5,3.1,13.95,176.5,32.53,23.36
2018,11,24,8,30,695.0,45.0,3.1,14.2,217.0,34.3,25.07
2018,11,24,8,45,732.0,47.5,3.1,14.45,255.5,35.24,25.95
2018,11,24,9,0,769.0,50.0,3.1,14.7,294.0,48.91,26.89
2018,11,24,9,15,775.5,55.0,3.05,15.1,325.5,92.77,45.86
2018,11,24,9,30,782.0,60.0,3.0,15.5,357.0,136.47,75.48
2018,11,24,9,45,657.0,91.0,2.95,15.85,354.0,177.75,114.52
2018,11,24,10,0,532.0,122.0,2.9,16.2,351.0,210.42,148.24
2018,11,24,10,15,642.0,105.0,2.9,16.55,396.5,249.11,178.47
2018,11,24,10,30,752.0,88.0,2.9,16.9,442.0,297.4,217.67
2018,11,24,10,45,780.0,85.0,2.85,17.3,464.0,335.21,250.95
2018,11,24,11,0,808.0,82.0,2.8,17.7,486.0,373.31,284.08
2018,11,24,11,15,761.0,95.0,2.7,17.9,481.5,396.82,306.24
2018,11,24,11,30,714.0,108.0,2.6,18.1,477.0,414.18,322.68
2018,11,24,11,45,661.0,120.5,2.55,18.3,463.0,425.53,333.75
2018,11,24,12,0,608.0,133.0,2.5,18.5,449.0,432.33,340.64
2018,11,24,12,15,641.5,127.0,2.45,18.55,457.5,460.79,364.03
2018,11,24,12,30,675.0,121.0,2.4,18.6,466.0,488.54,386.53
2018,11,24,12,45,665.0,120.5,2.35,18.65,453.5,497.07,394.05
2018,11,24,13,0,655.0,120.0,2.3,18.7,441.0,503.1,399.58
2018,11,24,13,15,658.0,115.0,2.3,18.65,426.5,509.4,405.61
2018,11,24,13,30,661.0,110.0,2.3,18.6,412.0,513.39,409.76
2018,11,24,13,45,669.5,101.0,2.25,18.55,392.0,513.88,411.11
2018,11,24,14,0,678.0,92.0,2.2,18.5,372.0,511.83,410.39
2018,11,24,14,15,644.0,88.5,2.15,18.3,337.5,488.69,393.26
2018,11,24,14,30,610.0,85.0,2.1,18.1,303.0,463.54,374.3
2018,11,24,14,45,592.5,78.0,2.05,17.85,271.0,442.09,357.95
2018,11,24,15,0,575.0,71.0,2.0,17.6,239.0,418.88,339.59
2018,11,24,15,15,568.5,61.5,2.0,17.6,207.0,397.13,321.46
2018,11,24,15,30,562.0,52.0,2.0,17.6,175.0,373.59,300.81
2018,11,24,15,45,517.5,45.0,1.5,16.35,139.0,332.64,265.35
2018,11,24,16,0,473.0,38.0,1.0,15.1,103.0,292.25,228.33
2018,11,24,16,15,357.0,29.5,1.0,14.4,68.5,219.55,158.88
2018,11,24,16,30,241.0,21.0,1.0,13.7,34.0,139.68,0.0
2018,11,24,16,45,120.5,10.5,1.0,13.0,17.0,56.63,0.0
2018,11,24,17,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,25,6,45,29.5,3.0,1.05,8.1,3.0,0.0,0.0
2018,11,25,7,0,59.0,6.0,1.1,8.0,6.0,5.72,0.0
2018,11,25,7,15,217.5,16.5,1.2,8.55,32.0,15.73,0.0
2018,11,25,7,30,376.0,27.0,1.3,9.1,58.0,21.98,10.77
2018,11,25,7,45,475.5,33.5,1.35,9.7,96.5,26.06,17.15
2018,11,25,8,0,575.0,40.0,1.4,10.3,135.0,32.94,23.8
2018,11,25,8,15,627.0,44.5,1.5,10.85,175.0,35.39,26.27
2018,11,25,8,30,679.0,49.0,1.6,11.4,215.0,37.9,28.65
2018,11,25,8,45,687.0,56.5,1.65,11.95,249.0,42.94,33.2
2018,11,25,9,0,695.0,64.0,1.7,12.5,283.0,57.19,36.78
2018,11,25,9,15,757.5,62.0,1.8,13.05,325.5,95.08,49.54
2018,11,25,9,30,820.0,60.0,1.9,13.6,368.0,138.18,75.95
2018,11,25,9,45,836.0,62.0,2.0,14.15,398.0,182.14,110.81
2018,11,25,10,0,852.0,64.0,2.1,14.7,428.0,230.1,151.98
2018,11,25,10,15,863.0,65.0,2.15,15.1,451.5,271.72,189.47
2018,11,25,10,30,874.0,66.0,2.2,15.5,475.0,312.58,226.58
2018,11,25,10,45,881.0,67.0,2.2,15.9,492.0,351.18,261.57
2018,11,25,11,0,888.0,68.0,2.2,16.3,509.0,388.32,294.75
2018,11,25,11,15,891.5,69.0,2.2,16.7,519.0,422.45,324.85
2018,11,25,11,30,895.0,70.0,2.2,17.1,529.0,454.56,352.62
2018,11,25,11,45,896.0,70.0,2.2,17.45,531.5,482.37,376.5
2018,11,25,12,0,897.0,70.0,2.2,17.8,534.0,507.73,397.9
2018,11,25,12,15,897.0,69.0,2.2,17.95,529.0,528.99,416.04
2018,11,25,12,30,897.0,68.0,2.2,18.1,524.0,547.51,431.73
2018,11,25,12,45,894.5,66.0,2.15,18.25,511.5,560.81,443.02
2018,11,25,13,0,892.0,64.0,2.1,18.4,499.0,571.14,451.83
2018,11,25,13,15,872.0,65.5,2.0,18.45,477.0,572.41,453.48
2018,11,25,13,30,852.0,67.0,1.9,18.5,455.0,570.55,452.61
2018,11,25,13,45,851.0,63.0,1.85,18.5,431.5,570.47,453.41
2018,11,25,14,0,850.0,59.0,1.8,18.5,408.0,567.45,451.78
2018,11,25,14,15,832.5,56.5,1.75,18.35,376.0,553.76,442.09
2018,11,25,14,30,815.0,54.0,1.7,18.2,344.0,537.46,430.13
2018,11,25,14,45,788.5,51.5,1.65,18.05,307.0,517.49,414.8
2018,11,25,15,0,762.0,49.0,1.6,17.9,270.0,491.8,394.53
2018,11,25,15,15,607.0,55.0,1.6,17.9,214.5,408.48,328.49
2018,11,25,15,30,452.0,61.0,1.6,17.9,159.0,325.74,261.48
2018,11,25,15,45,305.0,55.0,1.15,16.75,114.5,235.45,187.47
2018,11,25,16,0,158.0,49.0,0.7,15.6,70.0,146.09,113.14
2018,11,25,16,15,132.0,33.5,0.7,15.4,46.5,113.9,80.31
2018,11,25,16,30,106.0,18.0,0.7,15.2,23.0,78.94,0.0
2018,11,25,16,45,53.0,9.0,0.7,14.95,11.5,28.99,0.0
2018,11,25,17,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,26,6,45,13.0,2.0,1.15,6.15,2.0,0.0,0.0
2018,11,26,7,0,26.0,4.0,1.1,6.2,4.0,0.0,0.0
2018,11,26,7,15,44.0,16.0,1.25,7.0,18.5,15.25,0.0
2018,11,26,7,30,62.0,28.0,1.4,7.8,33.0,24.03,11.67
2018,11,26,7,45,96.0,44.0,1.5,8.6,57.0,35.54,25.42
2018,11,26,8,0,130.0,60.0,1.6,9.4,81.0,47.67,36.97
2018,11,26,8,15,145.5,75.5,1.55,9.9,105.5,59.07,47.59
2018,11,26,8,30,161.0,91.0,1.5,10.4,130.0,70.12,57.71
2018,11,26,8,45,126.5,107.5,1.5,10.9,141.5,85.43,71.43
2018,11,26,9,0,92.0,124.0,1.5,11.4,153.0,98.59,78.43
2018,11,26,9,15,138.0,136.5,1.55,12.05,185.5,118.54,91.09
2018,11,26,9,30,184.0,149.0,1.6,12.7,218.0,142.78,107.65
2018,11,26,9,45,280.5,152.5,1.6,13.35,267.0,168.79,124.26
2018,11,26,10,0,377.0,156.0,1.6,14.0,316.0,204.22,149.79
2018,11,26,10,15,429.5,155.0,1.6,14.5,347.0,235.81,175.05
2018,11,26,10,30,482.0,154.0,1.6,15.0,378.0,270.89,203.71
2018,11,26,10,45,416.5,174.5,1.55,15.45,373.0,289.95,222.46
2018,11,26,11,0,351.0,195.0,1.5,15.9,368.0,303.18,235.57
2018,11,26,11,15,305.0,207.5,1.5,16.25,360.0,311.65,243.99
2018,11,26,11,30,259.0,220.0,1.5,16.6,352.0,316.67,249.1
2018,11,26,11,45,210.5,224.5,1.5,16.9,332.0,307.63,242.84
2018,11,26,12,0,162.0,229.0,1.5,17.2,312.0,297.04,235.0
2018,11,26,12,15,243.0,212.0,1.5,17.5,335.5,331.96,262.94
2018,11,26,12,30,324.0,195.0,1.5,17.8,359.0,365.84,289.95
2018,11,26,12,45,394.0,180.0,1.55,18.1,374.5,402.92,319.36
2018,11,26,13,0,464.0,165.0,1.6,18.4,390.0,435.59,345.33
2018,11,26,13,15,346.0,177.0,1.55,18.3,341.0,382.62,304.5
2018,11,26,13,30,228.0,189.0,1.5,18.2,292.0,333.55,266.14
2018,11,26,13,45,356.0,157.5,1.45,18.05,308.0,377.46,302.76
2018,11,26,14,0,484.0,126.0,1.4,17.9,324.0,428.74,343.96
2018,11,26,14,15,542.0,106.5,1.25,17.4,311.5,445.94,357.92
2018,11,26,14,30,600.0,87.0,1.1,16.9,299.0,456.78,366.92
2018,11,26,14,45,469.0,92.5,0.95,16.35,247.0,381.9,308.32
2018,11,26,15,0,338.0,98.0,0.8,15.8,195.0,313.46,253.87
2018,11,26,15,15,317.0,85.5,0.8,15.8,166.0,285.09,230.94
2018,11,26,15,30,296.0,73.0,0.8,15.8,137.0,256.25,206.55
2018,11,26,15,45,259.0,59.5,0.8,15.0,106.5,218.08,174.3
2018,11,26,16,0,222.0,46.0,0.8,14.2,76.0,180.84,141.46
2018,11,26,16,15,167.0,32.5,0.85,13.9,50.5,137.34,97.45
2018,11,26,16,30,112.0,19.0,0.9,13.6,25.0,82.58,0.0
2018,11,26,16,45,56.0,9.5,0.9,13.3,12.5,30.54,0.0
2018,11,26,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,27,6,45,9.5,1.5,1.1,7.75,1.5,0.0,0.0
2018,11,27,7,0,19.0,3.0,1.1,7.9,3.0,0.0,0.0
2018,11,27,7,15,9.5,8.5,1.05,8.25,8.5,8.1,0.0
2018,11,27,7,30,0.0,14.0,1.0,8.6,14.0,12.98,3.22
2018,11,27,7,45,0.0,21.5,0.95,9.0,21.5,19.94,11.75
2018,11,27,8,0,0.0,29.0,0.9,9.4,29.0,26.92,18.47
2018,11,27,8,15,0.0,34.0,1.0,9.9,34.0,31.56,22.91
2018,11,27,8,30,0.0,39.0,1.1,10.4,39.0,36.21,27.24
2018,11,27,8,45,19.5,62.5,1.2,10.95,68.5,56.23,45.31
2018,11,27,9,0,39.0,86.0,1.3,11.5,98.0,75.38,62.37
2018,11,27,9,15,24.0,97.5,1.4,11.85,105.0,86.85,68.25
2018,11,27,9,30,9.0,109.0,1.5,12.2,112.0,99.39,79.08
2018,11,27,9,45,6.0,95.5,1.55,12.55,97.5,88.65,69.9
2018,11,27,10,0,3.0,82.0,1.6,12.9,83.0,76.75,59.81
2018,11,27,10,15,1.5,86.5,1.7,13.1,87.0,80.69,63.08
2018,11,27,10,30,0.0,91.0,1.8,13.3,91.0,84.5,66.2
2018,11,27,10,45,0.0,77.5,1.9,13.55,77.5,72.15,55.67
2018,11,27,11,0,0.0,64.0,2.0,13.8,64.0,59.54,44.96
2018,11,27,11,15,14.0,120.5,2.1,13.9,127.5,117.21,93.03
2018,11,27,11,30,28.0,177.0,2.2,14.0,191.0,176.31,141.54
2018,11,27,11,45,23.5,181.5,2.3,14.05,193.5,179.21,143.85
2018,11,27,12,0,19.0,186.0,2.4,14.1,196.0,182.62,146.7
2018,11,27,12,15,13.0,143.5,2.5,14.25,150.5,140.65,112.29
2018,11,27,12,30,7.0,101.0,2.6,14.4,105.0,97.87,76.9
2018,11,27,12,45,6.5,78.0,2.7,14.5,81.5,76.11,58.8
2018,11,27,13,0,6.0,55.0,2.8,14.6,58.0,54.46,40.64
2018,11,27,13,15,3.0,47.5,2.8,14.7,49.0,45.84,33.36
2018,11,27,13,30,0.0,40.0,2.8,14.8,40.0,37.16,26.0
2018,11,27,13,45,2.5,54.5,2.8,14.85,55.5,52.1,38.75
2018,11,27,14,0,5.0,69.0,2.8,14.9,71.0,67.07,51.51
2018,11,27,14,15,39.5,98.0,2.45,14.65,112.0,119.51,96.36
2018,11,27,14,30,74.0,127.0,2.1,14.4,153.0,172.69,141.18
2018,11,27,14,45,50.0,107.0,1.7,14.2,123.5,138.1,112.03
2018,11,27,15,0,26.0,87.0,1.3,14.0,94.0,103.48,82.75
2018,11,27,15,15,13.0,65.5,1.3,14.0,69.0,69.41,53.76
2018,11,27,15,30,0.0,44.0,1.3,14.0,44.0,40.89,29.23
2018,11,27,15,45,0.0,32.0,1.05,13.45,32.0,29.71,19.56
2018,11,27,16,0,0.0,20.0,0.8,12.9,20.0,18.54,9.84
2018,11,27,16,15,8.5,13.5,0.8,12.7,14.0,16.42,6.91
2018,11,27,16,30,17.0,7.0,0.8,12.5,8.0,17.49,0.0
2018,11,27,16,45,8.5,3.5,0.75,12.3,4.0,6.59,0.0
2018,11,27,17,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,28,6,45,4.0,0.5,0.55,11.75,0.5,0.0,0.0
2018,11,28,7,0,8.0,1.0,0.6,11.7,1.0,0.0,0.0
2018,11,28,7,15,19.0,12.5,0.65,12.0,13.5,11.91,0.0
2018,11,28,7,30,30.0,24.0,0.7,12.3,26.0,20.84,7.48
